Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,122.81,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,296.24,187.68
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,381.15,311.91
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,452.72,380.34
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,498.62,421.56
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,542.0,458.43
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,568.29,480.5
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,591.25,498.76
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,601.52,505.21
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,608.14,508.21
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,604.17,503.32
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,596.6,495.3
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,580.78,479.55
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,561.65,460.9
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,536.88,438.11
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,509.04,412.38
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,475.31,381.54
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,439.15,348.03
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,399.58,310.91
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,357.97,271.43
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,313.12,228.85
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,269.72,187.47
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,217.6,140.47
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,168.13,99.2
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,117.91,64.96
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,68.16,45.48
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,56.91,46.15
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,55.97,45.37
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,54.17,43.79
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,52.42,42.22
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,49.36,39.49
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,46.31,36.69
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,42.27,32.81
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,35.12,26.01
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,28.75,19.75
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,22.37,12.25
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,10.92,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,8.96,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,17.88,5.85
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,40.55,28.39
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,61.24,47.34
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,92.23,75.03
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,114.96,95.44
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,132.97,111.41
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,150.48,126.68
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,164.3,138.31
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,177.72,149.39
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,194.55,163.54
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,210.42,176.69
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,283.92,239.17
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,350.1,293.48
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,288.6,240.67
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,234.52,194.62
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,150.4,123.6
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,72.27,57.07
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,75.56,59.96
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,78.79,62.74
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,145.19,116.96
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,199.03,158.55
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,171.9,137.01
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,149.69,120.39
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,139.63,112.07
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,128.17,104.09
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,115.95,99.13
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,109.83,93.8
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,101.45,86.38
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,92.86,78.71
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,82.56,69.4
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,72.0,59.74
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,60.24,48.84
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,48.19,37.57
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,36.67,26.63
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,24.17,13.87
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,12.51,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,5.97,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,11.53,1.68
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,21.47,12.18
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,32.01,21.74
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,43.75,32.24
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,55.21,42.43
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,66.47,52.35
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,77.57,62.03
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,86.98,70.16
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,96.32,78.14
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,99.23,80.54
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,102.33,83.09
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,162.6,134.71
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,213.41,177.14
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,192.14,158.61
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,167.01,137.12
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,140.85,114.93
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,116.62,94.44
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,133.64,108.75
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,149.41,121.83
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,112.63,90.66
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,76.98,60.5
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,80.02,63.16
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,82.89,65.67
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,94.1,75.3
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,104.13,83.91
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,91.55,76.72
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,78.98,65.6
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,71.63,59.09
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,64.2,52.46
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,56.33,45.45
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,48.39,38.28
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,39.64,30.19
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,30.58,21.77
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,21.87,13.61
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,13.18,5.1
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,6.57,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,85.48,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,219.7,135.11
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,305.01,247.67
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,384.69,321.42
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,435.39,366.52
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,484.26,408.06
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,377.0,318.88
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,248.39,209.42
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,259.27,218.18
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,269.26,225.58
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,190.57,158.15
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,101.38,81.24
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,90.02,71.57
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,79.44,62.5
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,60.14,46.0
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,41.39,29.94
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,66.42,51.3
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,91.49,72.55
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,92.1,73.03
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,92.69,73.53
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,53.89,40.5
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,14.86,7.1
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,74.44,57.8
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,128.01,102.8
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,74.87,58.23
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,17.32,9.27
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,60.17,48.33
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,101.15,84.76
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,94.51,78.93
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,87.72,72.96
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,78.8,65.01
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,69.66,56.76
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,58.97,46.99
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,48.0,36.87
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,36.99,26.57
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,25.77,15.35
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,13.21,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.41,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,6.57,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,12.34,4.5
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,18.12,9.73
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,24.33,15.25
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,30.55,20.75
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,36.37,25.86
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,42.19,30.92
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,47.19,35.22
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,52.19,39.49
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,53.86,40.87
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,55.53,42.24
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,73.05,57.15
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,90.9,72.24
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,75.38,58.97
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,60.56,46.32
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,136.98,110.84
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,206.72,168.13
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,160.73,130.13
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,117.9,95.01
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,174.42,139.4
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,214.56,168.07
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,199.64,152.42
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,179.4,133.08
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,151.83,111.37
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,122.73,93.63
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,97.12,81.31
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,84.35,70.1
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,81.71,67.84
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,79.09,65.55
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,65.26,53.17
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,51.92,41.14
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,47.35,36.86
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,42.79,32.46
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,35.89,25.86
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,27.17,16.89
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,13.64,0.0
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,8.54,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,16.52,4.75
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,56.32,40.85
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,89.11,70.09
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,113.07,91.39
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,135.88,111.4
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,161.74,133.82
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,186.77,155.17
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,241.31,201.92
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,282.89,237.02
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,211.03,175.21
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,125.21,101.36
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,233.22,193.22
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,324.95,268.3
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,161.54,132.26
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,7.42,0.73
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,184.72,150.59
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,343.77,276.77
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,305.65,243.5
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,276.16,218.22
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,274.81,209.62
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,255.72,183.96
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,203.74,147.67
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,175.98,134.71
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,153.28,114.84
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,126.61,96.83
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,90.85,75.89
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,68.07,55.81
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,76.48,63.44
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,85.46,71.5
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,79.34,66.0
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,73.14,60.35
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,66.8,54.42
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,59.2,47.19
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,45.71,34.55
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,32.25,21.29
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,16.88,0.0
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,82.78,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,214.45,131.46
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,302.36,240.94
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,384.87,313.13
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,438.83,358.26
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,490.9,399.87
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,520.99,422.86
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,548.22,442.77
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,567.66,456.55
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,580.94,465.29
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,579.96,462.88
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,575.49,457.75
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,563.37,446.7
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,547.9,432.9
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,526.15,414.07
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,501.36,392.51
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,471.17,366.34
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,438.29,337.41
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,400.72,304.45
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,361.13,269.06
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,318.29,229.8
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,273.48,188.61
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,226.19,146.63
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,178.32,106.58
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,129.71,71.69
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,81.36,48.11
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,56.74,45.59
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,55.44,44.54
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,53.69,43.03
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,51.97,41.52
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,49.35,39.16
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,46.76,36.77
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,42.76,33.02
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,35.61,26.34
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,30.14,21.09
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,24.69,15.3
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,12.02,0.0
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,6.83,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,13.19,2.83
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,24.79,14.91
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,38.05,26.83
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,51.33,38.65
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,64.22,50.05
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,76.86,61.1
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,89.28,71.84
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,98.87,79.87
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,108.42,87.75
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,82.48,65.53
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,59.71,45.98
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,209.61,174.69
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,349.29,288.51
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,285.35,234.34
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,228.88,187.18
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,205.73,167.82
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,184.89,150.43
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,200.47,162.64
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,212.67,171.49
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,180.51,145.33
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,153.3,123.81
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,114.84,92.02
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,77.55,61.01
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,70.74,55.3
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,63.89,49.52
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,91.85,76.95
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,116.89,99.24
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,108.12,91.54
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,99.13,83.64
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,88.49,74.16
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,77.61,64.35
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,65.59,53.38
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,53.32,42.05
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,40.79,30.42
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,28.03,18.19
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,14.61,1.47
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,8.54,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,16.52,5.0
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,34.06,22.47
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,50.14,36.94
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,70.05,54.64
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,89.39,71.74
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,106.14,86.41
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,122.64,100.64
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,143.1,117.72
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,153.16,125.78
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,132.09,107.52
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,122.36,98.9
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,123.67,99.85
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,125.17,100.96
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,196.03,160.28
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,262.16,213.6
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,303.78,245.54
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,329.3,262.96
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,302.04,239.12
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,276.43,217.09
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,154.46,120.22
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,48.06,35.53
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,119.49,93.15
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,173.22,134.25
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,158.8,119.43
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,131.65,99.17
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,114.88,96.59
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,115.03,96.91
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,107.01,90.0
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,98.78,82.86
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,88.61,73.89
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,78.18,64.57
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,66.51,54.0
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,54.57,43.04
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,42.01,31.39
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,29.15,19.15
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,17.61,4.08
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.12,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,92.45,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,235.46,150.18
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,320.37,260.67
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,400.46,334.4
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,451.05,379.89
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,499.84,421.99
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,529.59,446.98
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,556.49,468.6
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,437.9,369.0
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,314.02,263.54
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,368.73,309.6
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,432.1,360.5
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,335.75,279.12
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,238.63,196.97
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,277.02,228.57
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,301.88,247.95
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,230.01,187.69
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,157.3,127.33
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,137.05,110.54
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,118.04,94.73
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,78.76,61.66
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,38.91,27.77
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,39.73,28.52
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,40.56,29.26
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,33.49,23.22
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,26.43,17.18
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,25.18,17.09
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,23.93,15.99
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,21.86,14.14
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,19.78,12.28
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,17.3,10.06
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,14.81,7.82
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,12.33,5.53
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,9.86,3.22
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,6.98,0.54
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.1,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.46,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.85,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,19.08,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,47.32,26.04
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,100.43,78.46
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,139.47,114.31
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,168.96,140.85
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,197.27,165.81
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,218.26,183.95
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,238.29,200.84
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,252.07,212.11
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,264.94,222.38
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,197.84,164.62
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,137.61,112.33
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,116.45,94.28
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,97.09,77.69
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,113.84,91.81
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,130.24,105.53
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,311.33,254.63
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,439.16,350.09
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,292.49,232.48
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,166.8,134.65
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,152.98,123.46
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,140.24,113.1
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,142.04,114.39
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,142.84,114.84
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,137.54,110.4
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,126.81,101.79
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,114.69,96.74
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,99.73,83.67
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,91.48,76.47
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,83.12,69.11
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,61.58,49.9
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,51.58,40.89
