Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,47.79,37.36
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,44.05,33.75
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,37.23,27.25
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,30.35,20.37
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,19.4,7.04
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,11.1,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,34.89,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,103.14,64.35
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,154.43,123.79
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,201.29,167.21
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,236.81,199.27
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,271.23,229.5
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,294.41,249.4
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,316.27,267.59
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,332.1,280.34
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,346.4,291.52
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,304.25,255.0
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,275.59,229.62
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,224.77,185.87
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,188.05,153.95
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,145.2,117.84
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,113.62,91.12
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,140.06,113.27
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,165.1,133.93
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,177.04,143.52
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,183.56,148.47
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,162.5,131.11
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,144.95,116.9
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,105.54,84.1
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,66.42,51.28
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,104.3,82.6
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,130.58,104.36
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,121.33,102.19
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,115.78,97.48
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,107.36,90.2
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,98.75,82.68
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,88.43,73.58
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,77.89,64.17
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,66.51,53.87
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,54.91,43.24
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,42.91,32.15
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,29.84,19.93
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,18.08,6.82
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,5.97,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,19.33,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,50.22,28.56
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,109.97,85.89
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,155.1,126.75
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,191.14,158.89
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,226.21,189.6
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,251.9,211.66
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,276.54,232.37
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,315.96,265.2
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,340.94,285.72
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,367.08,306.85
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,390.63,325.39
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,479.34,397.62
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,551.06,453.69
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,455.36,373.65
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,364.49,298.03
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,415.51,337.21
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,446.33,357.07
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,410.77,324.3
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,373.27,289.41
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,311.83,238.75
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,259.05,197.36
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,240.11,172.12
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,199.69,128.8
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,92.47,57.01
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,35.56,24.99
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,44.28,34.22
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,64.29,52.2
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,59.91,48.34
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,55.43,44.38
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,52.84,42.08
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,50.28,39.74
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,46.07,35.85
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,41.83,31.83
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,36.12,26.41
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,30.42,20.72
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,21.43,9.93
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,12.8,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,6.4,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,3.84,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,7.39,0.0
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,13.16,5.29
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,18.95,10.52
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,25.16,16.07
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,31.38,21.58
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,37.2,26.7
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,43.02,31.77
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,48.02,36.07
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,53.03,40.35
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,80.48,63.87
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,108.74,87.84
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,104.01,83.51
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,99.73,79.62
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,76.64,59.97
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,54.73,41.28
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,55.57,41.98
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,56.41,42.67
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,42.24,30.58
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,28.12,18.5
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,47.24,34.87
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,66.43,51.23
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,49.31,36.66
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,32.25,22.1
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,32.66,22.49
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,33.07,22.87
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,33.06,24.15
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,33.05,24.18
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,30.14,21.59
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,27.23,19.0
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,23.91,16.01
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,20.6,13.0
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,16.87,9.6
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,13.16,6.17
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,9.86,3.11
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,6.56,0.04
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,3.69,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.43,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,66.8,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,185.86,125.28
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,250.97,203.39
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,313.6,260.45
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,354.11,296.76
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,393.58,330.89
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,420.88,353.71
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,446.19,374.11
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,457.88,383.09
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,467.33,389.96
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,471.55,392.15
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,473.29,392.17
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,418.31,344.97
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,355.89,292.29
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,421.29,344.74
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,469.85,380.94
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,438.92,353.28
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,407.64,325.53
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,396.43,312.03
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,377.68,290.73
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,336.69,252.07
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,293.11,210.8
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,246.62,168.09
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,199.71,126.74
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,151.46,88.24
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,103.23,58.37
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,60.49,48.46
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,59.28,47.5
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,58.01,46.44
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,56.8,45.42
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,49.9,39.36
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,47.66,37.42
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,44.52,34.5
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,41.44,31.53
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,36.22,26.53
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,31.01,21.31
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,22.07,11.4
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,15.18,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,8.11,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,29.1,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,80.4,51.56
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,128.12,101.28
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,186.11,152.41
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,218.13,180.78
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,248.96,207.42
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,272.64,227.33
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,295.09,245.66
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,308.75,256.42
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,321.24,265.97
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,370.32,305.94
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,428.45,351.56
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,316.96,259.4
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,204.93,166.1
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,179.83,145.28
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,151.15,121.33
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,198.3,159.99
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,235.08,189.08
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,212.13,169.95
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,191.52,153.16
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,184.87,147.48
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,178.18,141.76
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,158.13,125.78
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,139.33,111.03
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,131.61,104.88
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,124.08,98.92
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,119.13,99.59
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,115.7,96.76
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,106.84,89.18
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,97.86,81.43
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,69.87,56.82
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,54.25,42.97
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,50.57,39.62
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,46.93,36.17
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,40.63,30.22
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,34.3,24.04
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,24.29,13.41
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,16.65,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,8.96,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.85,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.64,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.28,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,4.92,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,6.98,0.31
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,9.04,2.12
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,10.69,3.56
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,12.35,5.0
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,14.0,6.42
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,15.66,7.83
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,10.71,3.56
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,5.77,0.0
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,45.54,33.3
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,86.38,67.79
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,83.11,64.92
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,79.97,62.22
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,75.24,58.2
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,70.62,54.28
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,71.46,54.97
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,72.29,55.68
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,52.66,39.11
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,33.1,22.56
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,39.33,27.87
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,45.56,33.2
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,29.76,19.79
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,14.02,6.36
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,31.82,22.81
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,49.69,38.78
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,45.52,35.12
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,41.36,31.45
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,36.78,27.38
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,32.21,23.28
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,26.81,18.4
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,21.42,13.49
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,16.46,8.92
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,11.51,4.34
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,6.98,0.0
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.46,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,128.53,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,315.35,223.35
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,392.03,317.28
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,462.3,380.75
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,506.15,419.47
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,547.82,454.67
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,575.1,476.98
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,599.33,496.06
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,533.31,441.15
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,455.47,376.76
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,454.39,375.11
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,451.29,371.25
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,375.65,308.54
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,306.37,250.74
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,278.86,227.5
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,245.54,199.57
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,213.48,172.95
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,180.21,145.46
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,174.07,140.3
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,168.28,135.43
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,180.1,144.62
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,187.52,149.9
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,179.16,142.56
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,170.31,134.95
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,148.88,118.32
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,134.79,107.92
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,124.45,104.71
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,116.59,98.0
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,108.6,91.14
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,104.95,88.05
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,94.99,79.34
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,84.82,70.34
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,73.22,59.94
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,61.39,49.18
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,49.36,38.12
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,35.99,25.74
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,23.21,13.25
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,9.88,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,5.12,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,34.23,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,96.62,66.0
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,165.58,132.94
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,220.65,182.63
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,252.75,211.38
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,283.54,238.16
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,313.01,263.22
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,341.21,286.55
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,362.4,303.33
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,382.24,318.54
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,473.22,392.38
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,549.73,452.33
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,542.94,444.51
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,533.23,434.55
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,518.59,421.52
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,500.97,405.78
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,479.91,386.17
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,455.33,363.18
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,422.96,333.59
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,388.66,301.86
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,351.73,266.62
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,310.06,226.53
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,264.7,184.64
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,218.73,143.6
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,171.19,108.56
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,132.46,86.36
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,87.18,71.76
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,75.95,62.0
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,82.27,67.7
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,89.11,73.84
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,84.69,70.12
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,82.11,67.97
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,72.02,58.9
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,61.65,49.45
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,50.58,39.23
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,38.62,28.09
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,28.57,17.89
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,18.31,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,9.82,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,92.1,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,187.1,134.95
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,239.5,194.59
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,292.2,242.39
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,326.9,273.37
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,360.34,302.17
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,383.99,321.79
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,405.83,339.26
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,415.04,345.42
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,422.32,349.78
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,454.25,374.91
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,482.39,396.31
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,473.6,387.61
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,462.88,377.51
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,455.79,370.23
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,445.89,360.42
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,416.05,334.59
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,386.68,309.15
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,367.86,291.45
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,346.18,270.81
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,320.79,246.01
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,293.05,218.31
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,243.3,179.98
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,209.76,157.33
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,182.25,135.24
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,155.54,116.21
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,133.18,112.21
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,129.47,109.19
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,106.26,89.02
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,87.31,72.46
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,80.57,66.57
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,73.67,60.46
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,65.14,52.8
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,56.38,44.8
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,46.58,35.82
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,36.52,26.46
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,26.09,16.16
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,15.88,0.0
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,107.86,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,218.07,161.35
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,283.43,233.56
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,350.35,294.32
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,395.07,333.67
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,438.79,370.5
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,471.82,397.62
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,497.73,418.18
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,514.08,429.75
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,527.48,438.53
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,503.51,417.57
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,484.87,400.78
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,489.91,403.53
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,491.6,403.22
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,437.04,357.07
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,377.43,307.37
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,364.06,294.67
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,349.7,280.89
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,290.36,232.4
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,241.3,192.99
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,249.13,197.42
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,248.58,194.1
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,212.35,165.64
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,184.42,145.01
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,175.99,135.04
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,161.74,122.23
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,136.87,108.07
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,126.76,106.5
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,116.9,98.06
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,110.24,92.38
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,99.75,83.26
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,89.03,73.83
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,77.47,63.52
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,65.67,52.86
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,53.0,41.28
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,40.1,29.38
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,27.06,16.98
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,13.2,0.0
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
