Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,17.33,7.55
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,30.28,19.69
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,43.78,31.73
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,58.61,44.76
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,73.0,57.27
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,85.95,68.39
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,98.71,79.22
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,109.53,88.12
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,120.27,96.86
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,143.3,116.21
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,165.56,134.67
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,208.14,169.89
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,238.4,194.47
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,294.04,239.68
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,334.05,271.12
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,344.33,278.09
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,343.15,275.71
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,345.65,275.3
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,345.51,271.54
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,293.85,229.55
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,253.39,197.87
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,233.84,180.17
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,212.15,160.88
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,187.81,141.35
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,163.55,123.82
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,139.21,109.73
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,128.68,108.12
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,120.68,101.34
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,107.8,90.21
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,97.89,81.76
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,87.76,72.99
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,77.82,64.1
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,65.05,52.55
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,51.84,40.46
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,38.48,28.14
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,25.31,15.75
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,11.53,0.18
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,57.97,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,125.13,91.91
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,211.4,172.82
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,286.63,239.76
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,358.08,301.84
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,418.45,353.54
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,457.5,386.23
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,494.56,416.41
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,280.25,237.42
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,41.36,30.01
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,290.48,245.89
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,496.04,414.09
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,389.73,323.85
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,292.4,241.2
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,371.3,306.6
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,439.14,360.2
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,385.43,314.55
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,345.01,280.21
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,387.62,310.92
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,406.79,319.07
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,365.88,280.5
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,326.1,242.39
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,276.93,196.97
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,230.34,154.66
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,182.77,114.75
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,135.74,81.5
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,104.27,75.69
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,107.12,90.06
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,109.75,92.53
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,111.5,94.22
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,102.15,86.03
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,94.91,79.65
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,82.83,68.83
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,70.48,57.62
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,57.24,45.46
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,43.74,32.94
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,30.62,20.48
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,17.21,4.38
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,8.96,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,46.32,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,98.83,72.83
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,140.98,114.46
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,181.75,151.24
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,230.12,192.73
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,263.87,221.17
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,287.15,240.35
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,295.09,246.69
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,324.88,270.27
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,339.37,281.17
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,358.86,296.17
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,376.34,309.25
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,373.85,305.39
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,370.23,300.75
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,483.63,390.41
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,557.38,444.71
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,527.47,418.09
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,494.72,389.41
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,456.83,356.14
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,416.76,320.15
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,373.37,280.75
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,328.53,239.37
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,281.25,195.71
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,233.11,152.22
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,178.34,106.49
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,128.48,71.26
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,102.45,73.53
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,130.39,109.92
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,88.51,73.29
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,55.98,44.6
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,53.9,42.92
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,51.86,41.21
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,48.89,38.52
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,42.2,32.41
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,37.75,28.2
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,33.31,23.86
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,26.15,16.83
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,18.96,6.55
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,9.82,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,6.16,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,12.35,4.06
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,20.62,11.71
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,28.91,19.11
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,38.05,27.18
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,47.49,35.44
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,56.37,43.14
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,65.19,50.69
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,163.18,135.18
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,267.16,221.26
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,229.83,189.02
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,206.8,168.95
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,182.29,148.12
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,151.94,122.49
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,227.24,185.06
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,297.13,241.05
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,288.17,232.73
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,279.09,224.66
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,247.31,198.51
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,224.0,179.49
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,218.26,174.3
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,211.84,168.44
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,209.05,164.67
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,201.46,156.82
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,179.37,139.48
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,163.3,127.9
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,144.98,115.21
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,132.76,111.66
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,123.99,104.24
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,114.99,96.56
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,104.84,87.81
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,94.48,78.77
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,82.39,68.08
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,70.04,57.01
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,57.42,45.63
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,44.57,33.86
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,31.48,21.57
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,18.07,6.86
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,6.16,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,12.34,4.17
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,20.2,11.42
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,28.08,18.45
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,36.38,25.74
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,44.71,32.94
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,52.86,39.98
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,61.26,47.13
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,63.48,48.96
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,65.84,50.88
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,110.32,88.5
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,155.15,125.62
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,222.25,180.83
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,286.06,231.58
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,297.98,240.22
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,307.93,247.37
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,330.35,264.28
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,353.66,280.89
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,350.56,276.09
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,342.72,266.94
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,328.33,251.9
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,304.53,228.53
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,260.2,193.44
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,225.35,167.7
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,198.78,142.38
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,160.83,110.69
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,122.58,88.83
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,101.75,84.22
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,101.54,84.24
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,104.83,87.23
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,96.98,80.64
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,88.94,73.82
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,78.74,64.83
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,68.26,55.45
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,57.11,45.32
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,45.69,34.78
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,33.55,23.37
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,21.17,9.74
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,11.52,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,158.09,22.62
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,302.83,237.44
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,379.88,313.06
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,457.77,380.55
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,420.36,351.15
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,384.46,321.45
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,412.87,344.86
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,439.55,365.67
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,462.11,382.05
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,482.22,396.05
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,573.4,466.97
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,646.11,520.89
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,634.42,508.07
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,619.19,493.26
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,593.61,471.11
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,568.82,449.17
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,539.07,423.39
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,506.52,394.91
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,469.0,361.99
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,429.19,326.51
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,385.92,287.52
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,340.73,246.26
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,292.95,202.8
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,244.18,159.18
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,188.83,115.82
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,139.13,82.21
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,92.07,56.27
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,57.86,45.87
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,56.59,44.89
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,55.33,43.87
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,53.23,42.08
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,51.15,40.27
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,48.14,37.59
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,45.14,34.84
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,40.71,30.71
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,33.33,23.84
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,26.57,17.34
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,19.77,9.23
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,12.37,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,27.33,16.35
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,45.93,33.1
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,63.14,48.31
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,84.0,66.57
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,104.5,84.22
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,121.08,98.35
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,137.46,112.09
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,279.49,232.09
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,406.46,333.47
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,232.52,191.28
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,51.38,38.04
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,78.96,61.44
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,107.45,85.11
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,106.52,84.17
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,105.68,83.39
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,107.48,84.66
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,109.26,85.92
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,103.11,80.97
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,97.09,76.13
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,83.02,64.43
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,68.97,52.72
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,64.36,48.9
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,59.76,45.08
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,58.91,44.43
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,58.07,43.78
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,93.0,73.17
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,123.08,102.95
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,121.0,101.23
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,113.97,95.28
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,103.86,86.6
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,93.53,77.64
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,82.34,67.82
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,72.61,59.12
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,59.74,47.6
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,46.76,35.78
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,33.35,23.33
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,19.74,9.7
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,9.89,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.23,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.46,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,5.74,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.39,0.7
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.04,2.14
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,10.7,3.58
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,12.35,5.0
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,30.56,20.64
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,48.86,36.23
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,47.2,34.74
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,45.55,33.26
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,47.64,34.98
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,49.73,36.69
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,86.91,67.93
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,124.77,99.34
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,121.59,96.55
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,118.54,93.97
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,108.11,85.29
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,97.93,76.83
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,85.07,66.14
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,72.32,55.51
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,139.54,110.36
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,195.4,154.55
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,173.68,137.38
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,154.5,122.83
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,141.71,113.17
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,131.31,110.51
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,122.8,103.3
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,114.09,95.87
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,104.27,87.4
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,94.24,78.66
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,85.43,70.88
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,73.37,60.08
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,60.18,48.22
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,46.87,36.05
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,33.44,23.56
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,19.8,10.14
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,9.89,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,83.57,32.36
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,165.12,130.95
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,208.9,173.21
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,251.67,211.73
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,284.3,240.53
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,315.86,267.5
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,339.33,286.93
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,361.42,304.71
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,532.96,445.62
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,673.02,554.07
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,561.96,462.88
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,429.94,354.78
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,465.42,382.24
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,484.08,395.22
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,547.83,445.12
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,586.29,473.36
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,555.53,446.08
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,521.93,416.31
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,457.57,362.37
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,398.66,313.12
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,379.38,291.59
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,350.85,260.31
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,302.24,215.45
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,252.68,170.19
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,200.36,127.45
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,148.73,90.21
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,119.53,82.33
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,120.78,101.82
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,114.22,96.23
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,107.51,90.5
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,100.05,84.2
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,92.39,77.65
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,82.0,68.39
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,71.31,58.74
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,60.21,48.66
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,48.83,38.14
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,35.99,26.09
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,23.82,13.83
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,12.03,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,125.88,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,284.47,142.11
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,421.63,340.11
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,493.96,410.71
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,565.8,473.8
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,610.37,512.43
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,652.58,547.37
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,677.34,567.07
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,692.18,578.29
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,698.46,582.67
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,707.33,589.08
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,698.18,581.37
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,691.54,575.46
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,676.81,561.1
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,658.6,543.8
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,634.94,524.11
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,607.98,501.21
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,575.03,471.94
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,539.38,439.75
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,499.73,403.43
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,457.71,364.23
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,411.97,321.31
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,365.13,276.79
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,315.95,229.8
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,261.48,178.95
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,208.97,132.37
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,156.84,91.53
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,103.86,60.8
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,66.5,54.32
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,65.37,53.42
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,64.29,52.56
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,62.41,50.96
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,60.57,49.36
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,52.65,42.22
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,49.73,39.53
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,45.49,35.6
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,41.28,31.54
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,33.91,24.39
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,26.49,16.37
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,12.98,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,115.18,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,283.65,158.37
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,411.57,335.32
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,485.37,406.15
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,558.52,470.07
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,601.67,506.25
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,642.4,538.53
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,668.38,558.56
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,691.12,575.26
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,692.84,574.35
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,691.04,570.71
