Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,689.88,568.59
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,685.0,562.75
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,672.02,550.67
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,655.48,535.66
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,632.2,515.22
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,605.63,491.87
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,572.52,462.17
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,539.26,431.72
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,500.26,396.97
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,458.93,359.47
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,414.06,318.18
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,367.18,274.36
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,317.64,228.06
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,267.11,181.31
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,207.95,133.54
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,156.15,96.58
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,116.48,75.81
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,92.49,77.17
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,82.98,68.89
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,73.31,60.4
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,71.47,58.86
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,69.68,57.35
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,63.2,51.56
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,56.53,45.51
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,51.12,40.57
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,45.65,35.4
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,36.08,26.3
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,26.25,16.39
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,12.88,0.0
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,45.88,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,206.52,122.54
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,334.49,270.91
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,414.04,343.97
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,493.76,412.25
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,552.19,460.0
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,608.55,504.13
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,637.17,525.98
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,658.46,541.62
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,676.28,554.21
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,690.23,563.66
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,689.76,561.86
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,685.57,556.74
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,673.34,545.21
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,657.44,530.76
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,630.22,507.59
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,604.1,484.81
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,573.29,458.22
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,539.52,428.71
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,500.34,394.09
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,458.88,356.85
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,414.34,316.27
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,367.81,273.23
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,317.96,227.16
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,267.14,180.58
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,214.8,134.61
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,161.97,93.0
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,108.77,61.5
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,65.85,53.24
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,56.94,45.47
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,55.32,44.13
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,53.6,42.77
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,51.9,41.4
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,48.91,38.73
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,45.9,36.0
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,42.34,32.73
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,38.81,29.37
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,29.78,20.85
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,23.89,14.67
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,11.65,0.0
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,10.24,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,114.32,70.84
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,193.5,158.17
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,243.6,205.19
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,293.23,249.66
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,327.21,279.46
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,359.86,307.15
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,388.74,331.16
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,416.47,353.56
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,540.62,454.73
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,652.3,541.62
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,562.07,466.46
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,480.01,397.98
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,440.05,364.54
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,413.84,341.61
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,304.44,250.97
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,198.31,161.96
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,199.16,162.37
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,199.93,162.48
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,215.54,175.07
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,224.42,181.92
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,188.59,152.5
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,156.01,125.97
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,175.11,141.25
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,187.53,150.6
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,156.66,125.94
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,125.33,100.99
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,87.57,69.33
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,47.22,36.83
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,70.3,57.59
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,90.65,75.82
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,82.54,68.71
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,74.35,61.5
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,64.99,53.17
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,55.55,44.66
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,45.65,35.7
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,35.57,26.44
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,25.6,17.14
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,15.65,7.74
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,7.81,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,14.51,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,204.36,137.26
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,352.65,290.11
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,426.29,357.74
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,499.86,420.9
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,549.71,461.82
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,597.57,499.33
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,626.77,521.54
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,653.02,540.79
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,609.79,504.72
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,556.5,460.16
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,600.47,494.1
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,630.99,516.37
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,640.61,521.04
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,647.53,523.37
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,625.96,504.0
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,601.13,482.06
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,569.8,453.97
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,535.78,423.42
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,497.55,389.88
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,457.02,353.8
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,395.97,302.67
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,342.98,258.43
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,301.36,222.13
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,260.11,186.78
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,220.0,152.75
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,180.83,122.25
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,135.57,90.54
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,87.13,71.61
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,73.53,59.89
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,65.13,52.61
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,62.93,50.78
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,55.72,44.45
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,52.89,41.98
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,50.05,39.44
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,45.88,35.68
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,41.71,31.78
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,34.84,25.24
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,27.92,18.26
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,13.63,1.78
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,16.22,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,221.17,154.72
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,382.06,313.53
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,456.2,380.24
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,530.39,443.06
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,582.36,484.94
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,632.27,523.3
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,566.65,471.22
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,491.96,409.99
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,565.54,468.13
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,628.26,515.16
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,632.31,515.96
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,632.91,514.45
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,623.82,504.72
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,611.46,492.47
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,612.41,490.09
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,609.86,484.35
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,535.69,423.88
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,461.28,364.01
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,472.87,368.71
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,467.37,357.52
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,424.15,317.68
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,380.08,276.66
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,327.51,230.29
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,276.27,184.88
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,223.27,139.21
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,169.84,97.17
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,114.15,63.46
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,64.55,51.55
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,89.9,73.99
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,127.13,106.45
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,92.08,76.17
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,63.41,51.22
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,63.51,51.43
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,63.91,51.78
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,57.53,45.97
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,48.65,37.81
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,38.78,28.61
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,30.23,20.25
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,18.23,5.55
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,8.54,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,8.96,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,17.92,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,236.43,169.5
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,409.87,332.06
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,478.4,391.81
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,547.04,447.95
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,586.61,479.34
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,630.36,512.31
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,562.86,459.1
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,480.23,392.23
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,597.77,481.85
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,697.85,549.79
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,511.39,407.46
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,306.64,245.64
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,503.63,403.09
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,655.44,513.07
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,632.04,491.81
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,605.48,470.27
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,575.0,444.59
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,541.59,416.24
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,502.76,383.52
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,461.64,348.29
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,399.82,298.6
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,348.05,257.41
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,312.84,222.68
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,273.26,182.59
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,222.38,138.84
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,171.17,98.6
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,112.54,60.77
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,60.87,48.07
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,75.13,60.68
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,94.8,77.72
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,73.77,59.67
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,54.38,42.86
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,51.91,40.76
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,49.46,38.59
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,41.93,31.88
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,38.41,28.61
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,32.68,23.17
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,26.95,17.46
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,18.74,6.84
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,11.1,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,91.25,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,213.27,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,340.87,246.88
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,452.13,359.45
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,518.37,416.02
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,583.92,468.13
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,626.41,500.89
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,666.57,530.41
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,689.71,546.41
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,702.58,554.62
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,711.74,558.98
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,717.39,560.75
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,714.62,556.9
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,708.2,550.67
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,693.95,537.92
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,676.16,521.63
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,652.17,502.47
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,624.88,480.63
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,592.65,453.92
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,557.47,424.53
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,517.53,391.73
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,475.16,356.19
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,429.69,317.27
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,382.24,275.75
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,331.84,231.21
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,280.25,185.49
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,226.63,139.4
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,172.65,96.71
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,117.93,62.0
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,63.63,50.09
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,59.41,46.64
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,57.91,45.44
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,55.91,43.88
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,53.85,42.25
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,45.83,35.22
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,43.53,33.2
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,40.29,30.33
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,37.08,27.36
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,31.96,22.51
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,26.88,17.45
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,18.33,7.33
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,9.39,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,79.98,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,197.88,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,331.24,249.14
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,445.63,363.2
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,514.69,424.29
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,577.5,476.82
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,621.65,511.51
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,663.29,542.47
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,688.83,559.91
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,711.09,574.24
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,725.3,582.16
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,729.18,582.34
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,726.85,579.46
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,720.82,573.99
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,705.96,560.98
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,687.57,544.24
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,663.84,524.12
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,636.76,501.21
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,603.63,473.6
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,567.6,443.2
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,527.84,409.03
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,485.61,372.1
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,439.25,330.56
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,390.79,286.49
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,339.75,240.29
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,287.57,193.09
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,233.49,145.75
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,179.04,101.86
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,124.15,66.2
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,69.71,55.19
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,62.64,49.23
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,60.83,47.76
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,58.86,46.25
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,51.19,39.7
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,48.96,37.79
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,46.74,35.85
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,43.18,32.71
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,39.62,29.46
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,34.13,24.29
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,28.65,18.91
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,18.49,7.97
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,11.1,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,9.39,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,25.38,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,167.12,127.01
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,293.1,241.81
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,344.36,288.2
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,395.44,332.46
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,431.41,362.04
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,465.9,389.16
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,492.35,409.26
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,516.78,427.08
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,545.38,447.26
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,571.19,464.61
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,621.29,501.71
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,657.37,527.26
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,627.95,500.72
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,596.32,473.29
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,577.62,456.99
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,556.42,438.52
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,521.48,408.61
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,482.26,375.66
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,450.37,348.75
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,417.95,321.05
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,369.58,282.21
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,326.27,248.02
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,305.92,227.65
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,276.21,198.69
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,236.29,167.04
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,201.27,141.45
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,151.6,100.76
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,87.53,70.89
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,91.21,74.39
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,99.36,81.59
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,106.31,87.73
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,111.56,92.38
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,100.75,83.15
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,89.66,73.58
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,77.07,62.66
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,64.16,51.21
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,49.26,37.71
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,35.31,24.85
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,23.11,12.03
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,10.24,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.12,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,8.54,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,20.34,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,109.99,82.4
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,192.39,156.81
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,232.73,192.54
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,272.04,226.22
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,303.03,251.47
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,332.8,274.81
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,354.72,291.39
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,375.16,306.36
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,391.24,317.75
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,405.89,327.82
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,337.28,271.77
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,272.24,218.53
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,504.13,402.72
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,680.92,530.16
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,622.47,482.05
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,563.29,436.35
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,478.0,370.44
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,399.65,309.72
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,408.23,315.29
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,413.31,316.13
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,390.13,294.32
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,362.53,268.03
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,309.64,227.0
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,271.1,198.96
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,239.12,169.0
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,199.27,133.68
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,149.41,95.74
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,89.44,62.61
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,83.43,67.16
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,86.37,69.72
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,84.8,68.63
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,81.22,65.8
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,76.03,61.42
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,70.73,56.86
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,62.45,49.68
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,53.93,42.12
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,43.98,33.02
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,33.77,23.51
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,23.83,13.03
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,14.48,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,7.68,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,12.62,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,31.73,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,105.44,79.69
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,175.96,143.38
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,199.85,165.71
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,237.05,197.81
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,266.3,221.79
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,294.47,244.04
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,317.36,261.71
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,339.21,278.05
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,430.6,349.19
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,519.96,414.71
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,625.51,492.36
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,711.39,552.02
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,652.82,506.31
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,590.86,459.45
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,551.78,428.92
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,518.97,402.46
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,497.9,384.74
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,475.2,365.44
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,423.86,325.46
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,374.08,287.07
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,372.75,283.17
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,357.02,266.16
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,318.71,234.19
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,282.36,204.06
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,243.16,172.37
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,206.6,144.45
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,161.02,108.8
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,107.98,78.16
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,94.35,77.34
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,90.36,74.08
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,94.47,77.84
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,105.72,87.79
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,94.14,77.81
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,82.43,67.64
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,69.27,56.13
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,55.95,44.26
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,42.83,32.37
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,29.54,20.19
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,18.16,9.0
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,6.57,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.41,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
