Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,58.18,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,159.35,39.37
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,261.13,204.81
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,350.24,286.15
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,406.02,334.73
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,461.89,381.25
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,507.31,416.65
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,545.8,445.47
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,572.81,465.49
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,597.09,482.97
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,612.67,492.66
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,625.15,499.87
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,624.42,497.93
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,620.72,493.86
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,613.82,487.83
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,603.86,479.38
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,578.97,459.25
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,552.5,437.8
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,536.11,423.3
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,515.79,405.21
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,501.24,391.6
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,479.2,370.71
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,407.83,313.53
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,347.22,266.42
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,296.26,226.94
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,257.82,198.53
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,236.44,179.78
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,213.28,160.2
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,161.5,111.33
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,91.11,61.82
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,77.62,62.88
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,77.26,62.73
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,75.86,61.63
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,74.54,60.61
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,72.89,59.26
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,69.07,55.94
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,62.05,49.78
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,54.86,43.32
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,45.59,34.75
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,36.11,25.83
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,26.49,15.93
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,17.45,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,9.39,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,119.89,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,291.18,114.68
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,398.89,317.67
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,508.11,415.87
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,573.0,471.25
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,636.63,522.25
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,677.72,552.96
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,716.18,580.1
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,738.68,594.92
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,750.44,601.38
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,760.29,605.62
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,766.55,607.16
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,761.6,602.78
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,752.92,595.91
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,736.69,583.04
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,716.84,567.25
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,691.77,546.98
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,663.28,523.8
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,628.49,495.39
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,590.86,464.18
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,549.39,429.42
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,505.45,391.67
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,457.7,350.09
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,409.19,306.88
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,357.78,260.46
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,305.38,212.65
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,251.74,164.72
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,198.14,119.76
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,136.75,75.39
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,82.25,50.8
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,64.69,51.54
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,64.72,51.7
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,66.72,53.69
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,75.15,61.39
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,72.75,59.37
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,70.41,57.35
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,57.73,46.14
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,44.52,34.29
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,39.38,29.43
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,34.27,24.39
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,27.04,16.73
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,21.54,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,11.95,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,54.68,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,156.74,75.08
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,236.23,189.66
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,305.61,254.03
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,350.48,294.42
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,394.77,332.59
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,429.45,360.68
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,462.53,386.32
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,484.59,402.95
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,504.55,417.48
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,420.13,346.17
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,337.54,276.1
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,393.42,321.65
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,460.07,373.75
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,591.94,477.49
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,686.29,548.53
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,659.92,526.02
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,635.17,505.1
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,604.63,479.34
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,571.29,450.92
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,533.66,418.57
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,493.61,383.53
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,414.52,320.0
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,346.82,267.44
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,326.26,245.26
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,292.56,210.35
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,247.69,175.42
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,214.51,152.77
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,183.17,133.24
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,156.66,120.62
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,136.23,113.26
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,123.47,102.54
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,116.01,96.5
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,108.36,90.23
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,99.67,82.79
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,90.72,75.02
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,79.26,65.02
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,67.45,54.51
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,54.57,42.74
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,41.33,30.49
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,29.3,18.76
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,17.66,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,9.39,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,126.26,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,309.15,173.08
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,407.06,321.77
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,510.06,410.15
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,572.6,461.65
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,633.9,509.29
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,674.29,539.01
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,712.11,565.46
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,721.87,571.29
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,728.46,574.82
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,741.05,581.44
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,757.37,590.5
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,753.14,586.71
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,745.24,580.66
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,730.39,569.81
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,711.95,556.24
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,687.74,536.72
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,660.16,514.46
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,626.13,486.15
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,589.24,455.26
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,548.87,421.92
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,506.06,385.81
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,459.17,345.85
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,410.75,303.56
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,360.0,258.41
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,308.07,211.74
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,254.3,164.32
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,200.4,119.4
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,145.43,80.09
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,90.96,54.56
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,67.95,53.9
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,59.71,46.87
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,58.17,45.65
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,56.64,44.42
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,54.62,42.74
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,52.63,41.04
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,49.3,38.18
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,45.98,35.21
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,37.42,27.41
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,32.6,22.76
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,24.58,14.88
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,16.5,0.18
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,8.54,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,141.47,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,333.52,205.23
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,433.49,341.81
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,530.32,423.33
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,519.81,419.06
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,497.04,403.73
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,531.01,430.15
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,562.85,453.13
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,593.88,474.62
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,622.11,493.42
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,555.57,439.33
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,479.26,378.9
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,639.37,499.27
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,754.17,576.96
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,739.0,561.98
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,720.24,546.47
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,665.9,505.7
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,608.37,462.91
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,608.31,461.99
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,598.41,452.37
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,557.49,419.5
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,514.1,384.23
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,467.28,345.12
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,418.36,303.23
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,366.6,258.69
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,313.63,212.39
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,254.12,165.86
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,203.86,129.65
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,156.47,96.14
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,110.94,73.48
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,96.54,78.11
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,100.86,82.02
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,98.16,80.04
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,95.51,78.09
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,88.2,71.93
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,80.66,65.5
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,71.12,57.32
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,61.24,48.66
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,50.89,39.29
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,40.23,29.46
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,28.4,18.27
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,16.3,1.96
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,8.96,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,5.55,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,10.7,1.61
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,20.21,11.04
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,29.75,19.54
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,41.4,29.74
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,53.87,40.58
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,66.16,51.02
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,78.3,61.17
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,46.77,34.32
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,18.98,10.58
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,27.68,17.97
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,36.41,25.32
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,74.94,57.71
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,115.93,91.71
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,99.73,78.06
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,84.28,65.12
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,196.85,158.46
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,301.73,242.46
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,230.74,184.58
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,161.28,127.93
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,140.9,111.58
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,121.2,95.6
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,234.21,186.78
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,324.53,255.61
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,297.02,232.19
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,271.04,210.54
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,246.35,189.81
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,222.13,170.04
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,190.09,139.31
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,141.12,102.8
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,112.83,93.76
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,101.96,84.51
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,91.08,75.32
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,84.77,70.07
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,75.44,61.94
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,66.03,53.66
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,56.16,44.86
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,46.21,35.87
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,35.98,26.52
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,25.59,16.96
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,16.48,8.46
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,7.39,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,3.84,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,42.47,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,124.92,85.52
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,234.37,191.97
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,346.33,290.21
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,418.65,353.33
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,491.69,414.95
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,542.9,456.05
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,592.8,494.64
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,625.78,519.51
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,662.84,546.74
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,680.83,559.02
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,695.28,568.48
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,686.22,559.94
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,673.73,548.9
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,680.17,552.02
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,682.31,551.61
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,598.13,483.33
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,524.29,422.97
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,504.78,406.11
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,477.79,383.17
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,499.09,398.12
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,501.55,396.09
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,441.45,345.49
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,384.45,297.66
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,356.26,268.18
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,317.93,228.46
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,266.45,181.94
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,215.22,137.93
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,171.87,114.5
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,159.99,120.73
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,142.14,119.49
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,145.5,122.69
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,134.88,113.72
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,123.99,104.47
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,113.03,95.08
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,101.75,85.29
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,88.4,73.66
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,76.28,62.9
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,61.66,49.55
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,46.75,35.78
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,32.51,22.34
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,17.99,5.62
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,2.99,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,5.74,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,10.68,3.28
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,15.63,7.67
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,21.42,12.78
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,27.22,17.86
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,33.04,22.89
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,38.86,27.88
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,58.88,44.97
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,80.49,63.25
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,141.27,114.83
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,216.62,177.32
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,198.93,161.93
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,195.89,158.85
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,249.81,203.04
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,289.26,234.65
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,262.87,212.4
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,229.9,185.13
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,262.54,211.43
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,284.19,228.4
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,277.38,222.47
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,270.47,216.56
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,321.54,255.63
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,355.69,278.57
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,301.5,235.91
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,257.8,203.13
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,229.66,181.04
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,203.09,160.73
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,191.62,148.02
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,167.53,129.16
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,135.69,114.19
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,109.69,91.79
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,117.59,99.17
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,119.21,101.0
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,114.52,97.06
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,105.0,88.79
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,91.85,77.14
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,78.34,64.99
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,64.12,51.98
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,49.56,38.48
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,34.94,24.73
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,20.26,8.2
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,10.67,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,136.15,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,276.68,209.87
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,356.79,295.32
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,439.68,367.57
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,501.72,419.83
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,562.78,468.85
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,610.64,504.93
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,655.77,537.53
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,620.61,508.72
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,574.44,470.45
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,581.88,473.31
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,586.72,473.58
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,635.6,508.83
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,673.45,534.39
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,670.64,529.28
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,664.05,521.77
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,629.33,492.36
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,593.44,462.46
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,525.22,408.75
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,460.36,357.94
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,480.07,371.97
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,482.91,370.75
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,426.36,325.36
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,379.39,288.05
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,346.15,259.49
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,308.17,225.66
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,268.23,185.04
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,214.88,133.11
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,159.24,91.02
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,104.17,60.81
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,66.65,53.52
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,63.03,50.5
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,62.68,50.33
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,62.36,50.16
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,59.03,47.32
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,55.62,44.37
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,52.39,41.6
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,49.17,38.74
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,40.44,30.72
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,35.7,26.13
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,28.2,18.9
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,20.67,9.25
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,10.67,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,182.67,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,364.99,280.78
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,457.1,374.0
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,552.22,453.96
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,605.4,498.1
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,665.16,544.91
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,705.64,574.01
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,743.39,599.9
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,765.35,613.99
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,783.89,625.34
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,791.89,628.31
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,788.86,623.5
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,785.03,619.48
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,777.44,612.92
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,761.63,600.65
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,742.22,585.99
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,716.85,566.38
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,688.14,543.56
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,653.43,515.19
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,615.91,484.07
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,574.72,450.01
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,531.13,413.11
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,483.58,372.42
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,434.52,329.23
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,382.71,282.64
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,329.9,234.48
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,275.01,184.98
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,220.02,137.34
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,164.5,94.72
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,109.62,64.05
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,64.44,51.36
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,63.47,50.67
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,61.69,49.33
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,59.91,47.97
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,57.29,45.75
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,54.63,43.47
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,51.39,40.6
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,48.14,37.65
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,39.15,29.44
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,33.99,24.53
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,26.88,17.73
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,19.74,9.13
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,10.24,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
