Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,180.26,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,355.16,278.1
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,438.7,360.85
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,524.64,433.65
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,585.13,482.72
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,644.55,528.1
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,682.14,554.09
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,722.94,581.15
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,747.62,594.7
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,761.13,599.72
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,785.84,612.31
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,806.29,621.22
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,768.98,593.03
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,721.9,558.86
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,745.69,573.33
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,757.4,578.35
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,731.86,558.87
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,702.89,536.65
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,668.43,510.14
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,631.0,480.92
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,589.0,448.24
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,544.49,412.61
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,496.33,373.03
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,446.5,330.86
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,379.94,276.81
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,318.63,227.01
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,277.34,186.56
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,228.27,140.57
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,171.37,97.44
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,114.85,65.83
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,78.09,62.72
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,82.22,66.53
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,74.6,60.17
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,66.68,53.51
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,68.26,55.05
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,70.19,56.86
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,64.26,51.78
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,58.14,46.41
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,51.64,40.45
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,45.02,34.18
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,34.59,24.41
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,23.88,12.77
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,12.38,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,198.03,22.97
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,387.58,301.09
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,482.67,388.77
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,580.33,468.29
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,633.27,510.75
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,692.99,556.16
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,733.33,584.97
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,770.79,610.75
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,684.68,546.21
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,580.77,466.73
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,711.07,564.5
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,814.23,635.02
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,809.61,629.15
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,801.19,622.13
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,784.25,608.22
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,763.72,592.04
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,737.73,572.24
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,708.37,549.21
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,673.55,520.86
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,635.8,489.9
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,593.55,455.5
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,548.85,418.43
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,498.98,376.94
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,446.99,332.89
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,394.13,286.75
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,340.31,239.1
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,285.26,190.7
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,230.29,144.04
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,172.78,102.47
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,115.13,69.43
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,82.54,66.54
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,87.22,70.81
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,71.07,57.06
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,59.42,47.12
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,70.58,57.09
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,99.54,82.57
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,86.42,71.25
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,73.17,59.69
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,58.45,46.49
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,43.55,32.94
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,30.25,20.73
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,16.5,7.41
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,57.64,13.76
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,119.74,92.85
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,169.26,138.34
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,233.46,193.23
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,255.09,212.2
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,291.41,242.12
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,322.46,266.23
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,352.46,288.78
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,472.24,382.76
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,593.63,472.16
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,547.68,432.76
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,484.96,383.27
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,482.72,380.26
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,479.08,375.59
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,499.53,389.52
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,516.88,400.58
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,618.27,475.15
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,677.19,515.85
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,568.17,432.77
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,453.03,346.75
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,509.11,388.63
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,528.92,399.04
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,482.29,360.14
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,434.54,320.14
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,384.46,277.55
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,329.29,230.12
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,275.61,183.55
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,221.78,138.08
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,167.31,96.43
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,113.52,64.95
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,71.18,56.89
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,70.44,56.49
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,68.93,55.32
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,67.44,54.16
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,59.65,47.43
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,57.48,45.63
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,54.05,42.74
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,50.59,39.72
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,45.35,34.92
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,40.06,29.9
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,31.97,22.27
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,23.77,13.51
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,11.76,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,17.23,2.41
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,41.33,28.36
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,84.72,66.53
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,119.35,96.87
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,149.23,122.65
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,178.42,147.29
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,204.76,168.68
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,230.59,189.1
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,309.38,252.68
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,370.48,300.13
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,500.75,400.85
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,629.15,493.96
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,708.01,549.41
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,767.21,588.5
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,753.59,577.0
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,736.36,564.03
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,657.0,504.18
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,572.28,440.73
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,550.09,423.88
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,526.05,404.68
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,539.2,412.54
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,532.83,403.92
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,486.26,365.26
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,438.21,324.77
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,387.65,281.3
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,336.13,236.21
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,283.14,190.21
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,230.47,145.72
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,185.6,119.24
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,163.14,115.61
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,116.54,95.53
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,97.98,79.97
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,95.0,77.8
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,90.51,74.26
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,72.39,58.59
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,57.09,45.26
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,54.19,42.87
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,56.48,44.97
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,50.71,39.69
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,44.85,34.16
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,35.67,25.56
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,26.3,15.88
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,12.5,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,7.68,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,127.27,67.46
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,246.44,198.24
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,312.95,258.81
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,380.92,316.97
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,430.25,357.82
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,478.9,396.51
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,519.45,426.9
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,558.59,455.15
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,532.98,432.38
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,487.37,395.23
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,573.93,461.16
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,639.81,508.91
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,621.56,492.26
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,601.19,475.04
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,554.34,438.69
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,522.78,413.42
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,556.94,439.08
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,573.54,450.69
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,547.84,429.9
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,521.06,408.4
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,484.31,379.0
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,445.28,347.75
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,403.31,314.18
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,365.07,283.52
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,278.97,217.52
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,210.42,166.28
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,206.88,163.36
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,202.04,159.18
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,171.3,135.83
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,136.07,108.48
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,134.18,112.19
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,133.09,111.51
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,77.12,62.88
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,13.2,6.2
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,67.6,54.92
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,111.09,93.43
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,97.77,81.89
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,84.17,70.0
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,69.66,56.91
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,54.88,43.37
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,40.11,29.67
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,25.11,15.23
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,12.8,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,89.12,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,264.76,164.0
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,403.73,325.58
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,487.18,399.13
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,572.29,468.51
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,628.86,513.09
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,684.26,554.55
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,599.68,489.89
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,503.54,413.15
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,525.56,429.41
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,545.31,442.65
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,582.45,469.15
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,616.63,492.67
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,716.95,567.49
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,788.43,615.83
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,773.72,601.92
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,755.36,586.64
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,730.73,567.85
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,702.72,545.33
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,669.02,518.88
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,632.36,489.72
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,591.05,456.43
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,547.28,420.4
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,498.52,379.64
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,449.35,337.65
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,379.63,282.56
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,326.63,242.36
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,286.17,205.38
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,239.49,163.21
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,192.0,125.87
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,145.2,95.72
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,83.51,67.55
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,66.41,52.91
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,66.52,53.27
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,66.82,53.79
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,73.76,60.06
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,85.32,70.39
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,68.49,55.71
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,47.77,37.36
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,43.55,33.49
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,39.32,29.46
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,32.41,22.86
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,25.46,15.64
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,12.51,0.0
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,49.96,29.25
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,91.11,71.29
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,144.86,118.23
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,183.91,152.0
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,217.69,180.65
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,250.68,207.85
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,279.21,230.85
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,307.04,252.82
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,263.73,216.19
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,237.3,193.15
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,187.96,151.82
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,132.76,105.43
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,235.16,189.78
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,324.96,260.65
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,344.34,274.94
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,374.58,297.81
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,381.16,302.28
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,386.27,305.75
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,378.72,299.51
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,370.6,292.87
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,411.97,324.81
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,436.93,342.54
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,398.11,311.16
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,362.37,282.51
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,343.17,265.19
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,320.16,243.98
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,288.42,216.13
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,254.96,187.2
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,217.42,155.97
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,170.02,121.43
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,148.28,123.79
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,158.09,132.55
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,133.34,111.54
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,108.93,90.64
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,109.24,91.19
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,111.83,93.68
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,98.83,82.55
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,85.56,71.0
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,71.12,58.04
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,56.39,44.61
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,42.46,31.77
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,27.43,17.54
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,14.04,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,5.97,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,116.76,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,298.94,220.4
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,428.69,348.3
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,510.58,418.09
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,593.9,484.67
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,649.89,528.06
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,698.96,564.38
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,732.22,586.59
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,762.61,605.99
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,784.44,618.74
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,802.83,628.78
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,811.4,631.23
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,816.22,631.22
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,811.09,624.91
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,795.19,611.42
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,782.41,599.97
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,765.8,586.03
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,740.13,567.11
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,711.12,544.38
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,677.25,517.85
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,640.34,488.69
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,562.46,428.96
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,486.8,371.26
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,436.43,332.27
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,391.09,296.96
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,353.48,267.03
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,318.52,239.08
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,289.12,209.59
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,247.42,168.98
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,191.73,119.84
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,130.4,74.03
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,76.52,61.13
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,75.39,60.43
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,83.22,67.36
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,97.77,80.11
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,102.93,84.74
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,110.2,91.21
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,97.19,80.24
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,83.91,68.88
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,71.65,58.15
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,56.85,44.91
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,41.6,30.97
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,26.14,16.62
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,13.2,0.93
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,7.26,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,16.45,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,166.81,124.94
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,304.1,248.3
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,369.15,304.2
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,435.26,358.37
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,482.21,396.26
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,528.15,432.07
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,566.68,461.33
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,603.56,488.62
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,592.93,478.37
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,578.93,465.9
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,715.97,569.11
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,823.72,643.22
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,750.93,589.07
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,655.33,516.5
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,726.66,571.3
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,769.63,601.39
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,742.36,580.38
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,711.87,556.48
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,534.28,419.77
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,352.89,277.42
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,478.75,376.7
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,551.15,427.68
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,399.52,310.0
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,279.2,218.93
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,265.75,208.54
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,252.3,197.62
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,210.52,165.22
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,178.71,141.02
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,178.43,141.09
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,176.88,140.32
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,156.67,130.72
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,150.13,125.47
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,142.59,119.31
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,134.84,112.94
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,114.03,95.17
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,85.13,70.11
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,74.29,60.71
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,63.34,51.07
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,51.94,40.86
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,40.43,30.42
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,28.92,19.93
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,17.31,9.22
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,8.63,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,6.4,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,12.39,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,93.25,69.0
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,170.5,138.91
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,197.08,163.48
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,238.04,198.63
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,272.25,227.16
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,305.39,253.96
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,331.79,274.52
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,357.05,293.74
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,449.81,367.11
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,523.34,423.28
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,470.69,378.34
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,400.66,321.06
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,459.88,367.95
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,530.84,421.45
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,545.96,431.83
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,558.09,440.27
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,502.94,396.2
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,440.83,347.32
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,391.45,308.65
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,339.36,267.64
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,307.19,242.33
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,277.59,218.93
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,259.78,204.9
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,243.03,191.66
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,233.51,184.4
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,224.1,177.17
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,196.57,155.52
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,166.3,131.73
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,175.09,138.66
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,172.34,136.41
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,167.84,140.21
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,167.75,140.49
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,150.68,126.22
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,141.0,118.25
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,97.41,80.66
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,49.69,38.78
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,43.02,33.02
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,36.36,27.15
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,29.71,21.15
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,23.08,15.07
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,16.46,8.96
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,9.86,2.85
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,4.92,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,5.97,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,11.55,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,53.69,37.88
