Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,90.42,71.3
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,126.95,103.04
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,162.42,133.06
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,192.63,158.06
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,222.17,181.88
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,247.96,202.22
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,273.12,221.71
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,436.77,351.3
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,582.71,459.29
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,587.1,459.76
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,572.41,448.79
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,601.18,468.2
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,610.46,473.29
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,600.84,465.27
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,577.04,447.53
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,538.91,418.81
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,501.94,390.77
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,488.16,380.54
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,473.08,368.88
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,451.13,350.73
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,428.77,332.19
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,336.83,261.85
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,260.27,203.6
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,249.72,195.26
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,239.15,186.48
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,255.05,195.09
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,262.14,195.48
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,232.25,172.59
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,203.55,152.85
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,165.5,136.97
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,153.81,127.77
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,150.39,125.48
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,146.61,122.84
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,128.92,107.98
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,116.7,97.74
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,104.0,86.89
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,93.35,77.67
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,78.65,64.68
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,63.66,51.2
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,48.34,37.19
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,32.73,22.69
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,17.04,6.01
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,4.69,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,9.05,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,21.48,11.8
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,35.9,24.8
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,53.88,40.53
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,71.13,55.46
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,88.5,70.35
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,105.5,84.69
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,100.22,80.06
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,96.53,76.76
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,178.7,146.18
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,251.02,205.54
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,277.76,226.23
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,303.48,245.95
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,249.28,201.03
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,187.3,149.74
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,248.84,199.76
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,296.53,237.57
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,241.88,193.2
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,184.22,146.37
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,217.85,173.6
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,249.84,199.02
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,313.4,249.53
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,366.91,290.68
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,291.51,230.97
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,228.0,180.91
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,220.81,175.25
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,213.65,169.48
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,236.07,185.41
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,247.51,191.71
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,223.88,172.72
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,200.61,155.39
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,174.62,138.99
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,152.74,127.75
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,148.24,124.24
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,143.47,120.45
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,86.17,70.8
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,15.66,8.4
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,13.59,6.58
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,11.52,4.72
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,9.45,2.85
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,7.39,0.97
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,5.33,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.64,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,2.99,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,14.41,6.06
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,23.1,13.84
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,32.64,22.24
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,42.21,30.59
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,52.87,39.78
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,64.16,49.38
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,81.33,63.87
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,98.36,78.08
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,266.6,221.23
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,407.85,336.88
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,308.84,253.34
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,184.42,148.56
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,149.89,119.85
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,117.77,92.94
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,109.47,85.78
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,101.45,78.89
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,132.04,104.0
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,162.21,128.55
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,239.83,191.68
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,306.87,245.18
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,163.59,129.63
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,25.75,15.86
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,44.49,31.52
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,63.28,47.16
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,62.02,46.13
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,60.75,45.12
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,36.95,25.32
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,13.25,5.49
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,40.25,28.18
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,67.35,50.93
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,47.7,34.56
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,28.14,19.19
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,23.56,15.21
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,19.0,11.21
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,11.55,4.62
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,4.12,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,3.7,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,36.62,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,112.65,55.9
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,245.49,198.33
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,357.06,297.89
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,436.62,366.45
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,518.04,433.45
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,578.98,481.87
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,645.55,532.96
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,687.06,563.53
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,725.88,591.51
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,753.17,610.14
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,777.14,626.17
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,748.89,603.47
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,718.15,578.9
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,639.64,515.36
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,554.25,446.37
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,516.53,415.32
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,466.64,374.78
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,375.71,301.98
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,281.26,225.36
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,197.49,157.9
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,126.96,100.11
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,128.3,101.28
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,129.61,102.35
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,129.65,102.4
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,129.66,102.46
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,126.44,99.88
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,123.25,97.35
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,125.14,99.03
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,126.9,100.62
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,102.2,80.28
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,77.39,59.71
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,46.04,33.44
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,14.88,7.59
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,11.56,4.69
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,8.25,1.75
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,14.02,6.98
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,19.8,12.22
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,16.9,9.63
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,14.0,7.02
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,11.1,4.4
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,8.21,1.75
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,5.74,0.0
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.28,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.82,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.64,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,2.05,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.29,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,4.11,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,168.04,142.11
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,339.69,286.73
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,413.38,348.01
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,504.06,421.56
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,561.76,467.11
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,634.46,523.11
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,619.85,509.14
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,589.12,483.4
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,714.74,585.3
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,793.25,646.41
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,767.58,625.75
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,738.55,602.03
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,703.43,571.71
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,665.51,538.79
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,624.34,503.57
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,580.69,465.58
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,532.38,423.09
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,482.62,378.35
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,430.06,330.24
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,376.43,280.35
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,321.45,229.06
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,265.89,178.15
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,209.14,129.75
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,144.95,82.85
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,87.9,57.67
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,72.35,58.64
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,71.34,57.91
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,70.35,57.2
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,68.16,55.42
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,65.94,53.59
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,57.89,46.51
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,55.31,44.27
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,51.03,40.41
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,46.7,36.38
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,40.49,30.54
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,34.26,24.44
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,23.35,12.86
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,12.8,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,6.4,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,39.4,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,118.61,76.79
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,191.55,156.53
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,261.21,219.61
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,309.52,262.3
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,357.41,303.07
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,400.9,338.8
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,444.21,373.02
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,494.64,411.3
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,563.85,462.09
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,445.45,364.5
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,309.27,252.12
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,219.21,178.36
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,127.01,101.09
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,91.38,71.52
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,58.18,43.67
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,206.2,166.86
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,351.46,281.07
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,310.9,247.43
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,273.11,217.11
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,349.72,277.95
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,424.76,334.75
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,369.14,291.19
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,315.63,249.95
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,251.12,199.53
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,192.23,152.99
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,196.21,156.36
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,199.61,158.99
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,201.92,160.72
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,203.24,161.64
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,163.32,130.12
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,124.78,99.4
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,133.12,106.63
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,141.12,118.76
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,125.97,105.91
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,110.57,92.78
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,108.36,91.15
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,105.96,89.3
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,93.19,78.34
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,80.28,67.08
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,66.89,55.06
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,53.36,42.72
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,40.06,30.41
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,26.45,17.75
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,15.67,7.08
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,4.92,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.56,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,2.13,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,4.1,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,7.8,0.88
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,11.51,4.21
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,16.46,8.59
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,21.43,12.96
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,25.99,16.92
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,30.56,20.84
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,49.7,37.17
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,69.07,53.45
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,95.65,75.7
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,122.38,97.79
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,101.8,80.35
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,82.68,64.22
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,106.87,84.25
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,131.03,104.02
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,177.6,142.2
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,223.36,179.11
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,137.26,108.76
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,55.76,41.19
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,148.72,118.02
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,240.38,191.42
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,260.69,207.25
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,274.02,217.63
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,261.67,207.65
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,249.75,198.11
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,273.66,216.36
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,291.68,229.14
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,272.55,213.32
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,253.61,197.86
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,227.76,177.86
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,204.25,160.39
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,180.37,143.33
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,163.6,136.9
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,152.44,127.69
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,140.99,118.17
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,128.95,108.08
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,118.04,98.87
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,107.02,89.47
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,98.51,82.15
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,84.42,69.72
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,68.3,55.27
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,55.03,43.22
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,38.92,28.43
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,25.77,15.35
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,11.56,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,5.97,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,2.13,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,4.1,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,8.62,1.56
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,13.16,5.6
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,18.11,9.98
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,23.08,14.33
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,28.47,18.99
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,33.88,23.61
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,20.63,12.15
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,7.42,0.74
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,58.49,44.36
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,113.64,90.46
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,119.31,94.81
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,125.01,99.27
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,67.78,51.54
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,14.08,6.31
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,94.0,73.43
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,176.98,140.77
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,181.91,144.03
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,186.71,147.5
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,188.7,148.5
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,190.55,149.4
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,146.72,114.52
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,104.06,80.34
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,119.07,92.71
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,133.75,104.56
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,79.19,60.22
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,23.24,13.93
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,33.64,22.74
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,44.03,31.48
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,64.47,48.58
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,84.53,65.26
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,67.34,51.08
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,49.78,38.37
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,31.04,21.97
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,12.38,5.43
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,18.99,11.39
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,25.6,17.35
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,22.27,14.42
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,18.96,11.48
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,15.64,8.51
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,12.34,5.5
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,9.04,2.47
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.82,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.43,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,5.75,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,11.52,3.23
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,22.7,13.41
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,33.91,23.39
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,47.44,35.28
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,61.37,47.41
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,75.63,59.65
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,89.71,71.57
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,97.46,77.95
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,105.32,84.36
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,54.74,41.23
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,9.08,2.14
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,276.34,230.68
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,529.5,432.73
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,346.14,283.15
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,165.01,132.18
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,272.81,221.1
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,366.76,295.73
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,433.64,348.3
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,481.86,385.3
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,503.83,401.22
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,511.27,405.78
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,561.4,444.07
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,579.43,454.87
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,378.68,298.42
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,217.82,172.77
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,147.52,116.78
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,77.53,59.5
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,57.41,42.84
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,37.37,26.04
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,127.75,89.71
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,186.29,128.55
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,163.6,125.35
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,172.77,145.73
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,165.01,139.68
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,147.66,125.25
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,98.37,82.31
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,64.63,52.56
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,63.31,51.54
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,62.0,50.46
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,60.61,49.23
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,59.54,48.14
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,48.85,38.22
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,40.43,30.12
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,27.94,17.77
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,16.14,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,8.54,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,4.1,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,8.21,0.84
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,15.23,7.21
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,22.26,13.46
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,30.55,20.77
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,38.86,28.02
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,47.19,35.19
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,55.53,42.3
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,196.94,165.04
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,355.92,297.53
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,243.73,202.1
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,142.39,114.79
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,172.18,139.38
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,201.44,163.02
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,158.04,126.75
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,117.56,92.87
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,193.4,155.59
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,280.79,226.1
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,221.61,177.68
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,177.33,141.36
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,182.48,145.51
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,187.42,149.41
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,148.53,117.62
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,110.69,86.57
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,160.53,127.46
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,207.94,165.71
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,219.6,174.86
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,229.85,182.84
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,224.83,178.45
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,223.08,176.67
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,228.32,173.48
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,210.96,153.83
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,156.04,116.06
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,123.61,102.83
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,132.47,111.01
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,146.58,123.74
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,115.89,97.28
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,73.96,60.6
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,64.83,52.67
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,55.54,44.47
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,45.94,35.89
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,36.37,27.21
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,27.24,18.82
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,18.12,10.41
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,10.69,3.38
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,8.23,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,16.49,7.54
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,28.94,18.75
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,42.99,31.13
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,59.32,45.37
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,75.24,59.09
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,91.43,72.85
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,107.37,86.19
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,69.77,54.09
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,39.73,28.39
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,72.76,56.34
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,108.64,86.29
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,148.46,119.34
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,188.1,151.81
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,145.25,116.05
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,105.2,82.59
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,149.1,118.85
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,192.66,154.3
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,182.27,145.53
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,172.3,137.24
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,172.11,137.0
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,171.88,136.74
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,193.25,154.04
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,213.66,170.4
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,230.58,183.87
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,246.11,196.11
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,243.44,193.75
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,241.58,192.03
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,184.73,146.69
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,124.06,97.92
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,122.74,97.06
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,121.34,96.08
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,115.78,91.5
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,110.47,91.19
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,75.58,61.14
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,37.26,27.57
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,59.31,47.28
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,79.99,65.75
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,70.15,57.18
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,60.23,48.47
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,50.95,40.21
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,41.37,31.56
