Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,31.39,22.44
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,21.44,13.28
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,13.17,5.49
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,4.92,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.56,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,56.11,9.26
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,116.77,91.06
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,182.23,151.29
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,263.62,222.44
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,318.68,270.1
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,373.95,316.5
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,422.15,356.06
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,470.75,394.79
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,525.73,437.09
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,600.37,492.79
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,645.77,526.04
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,688.69,556.95
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,663.27,534.2
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,618.07,497.65
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,655.29,524.88
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,672.05,536.36
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,690.41,549.79
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,708.74,562.77
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,738.87,585.37
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,754.85,596.81
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,720.67,569.56
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,679.82,537.36
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,638.04,503.81
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,594.01,467.61
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,545.3,426.15
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,494.94,382.52
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,442.75,337.56
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,389.8,290.72
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,335.49,241.73
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,281.62,193.44
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,226.37,146.22
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,172.09,105.5
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,110.9,71.08
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,84.97,69.56
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,104.79,87.16
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,122.68,103.04
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,95.18,79.15
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,64.38,52.08
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,68.85,56.36
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,74.08,61.28
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,68.32,56.16
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,59.88,48.48
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,51.67,40.83
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,43.34,32.84
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,30.27,20.27
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,17.38,1.59
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,9.39,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,186.55,77.19
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,356.37,287.63
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,454.72,376.77
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,556.78,462.07
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,627.43,518.09
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,698.06,571.22
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,745.77,605.89
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,786.47,634.31
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,818.42,654.4
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,847.31,671.87
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,863.67,681.39
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,876.48,688.51
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,880.96,688.59
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,872.88,680.09
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,865.33,673.53
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,854.09,664.54
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,836.28,651.55
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,814.91,636.17
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,787.65,616.29
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,757.13,594.06
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,720.96,566.15
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,682.01,535.62
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,639.41,501.62
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,594.48,464.92
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,546.57,425.03
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,496.74,382.33
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,443.4,335.61
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,389.01,286.81
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,333.08,236.05
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,276.82,185.24
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,220.01,136.36
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,163.59,93.95
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,106.66,64.22
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,76.3,61.45
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,65.85,52.49
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,64.77,51.7
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,63.21,50.48
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,61.63,49.25
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,59.16,47.29
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,56.66,45.27
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,48.82,38.3
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,45.58,35.35
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,40.58,30.72
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,35.56,25.89
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,26.45,17.03
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,17.21,3.04
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,8.96,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,196.64,104.94
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,373.76,301.08
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,468.83,384.94
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,567.55,465.67
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,634.52,517.04
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,701.36,565.46
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,742.71,593.92
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,788.18,624.35
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,819.42,643.13
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,847.61,659.47
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,863.97,667.91
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,876.8,674.01
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,871.68,667.48
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,872.38,665.32
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,865.29,658.45
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,854.49,649.34
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,837.1,635.54
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,816.12,619.54
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,788.73,600.43
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,758.06,579.16
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,722.87,552.89
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,684.79,523.96
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,642.32,491.2
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,597.46,455.82
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,549.07,416.79
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,498.8,375.1
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,445.85,330.1
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,391.77,282.97
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,335.55,233.52
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,279.0,183.78
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,221.91,135.62
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,165.2,93.54
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,108.56,64.14
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,76.95,61.45
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,66.49,52.59
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,65.42,51.83
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,63.87,50.64
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,62.31,49.43
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,60.25,47.87
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,58.19,46.26
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,50.24,39.26
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,47.05,36.38
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,41.7,31.5
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,36.31,26.38
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,27.22,17.64
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,18.02,4.65
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,9.39,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,223.88,137.4
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,426.18,340.05
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,519.46,419.89
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,616.02,496.68
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,675.72,542.33
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,742.05,590.51
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,787.02,619.93
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,829.69,646.47
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,859.67,661.99
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,886.5,674.85
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,891.99,674.33
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,903.57,678.14
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,906.18,675.75
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,905.01,671.17
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,896.06,663.01
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,883.29,652.69
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,796.28,592.6
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,690.29,515.55
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,662.23,496.66
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,633.06,475.72
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,609.12,458.85
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,583.09,440.06
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,544.65,411.38
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,507.63,383.55
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,475.13,358.86
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,442.75,333.59
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,408.01,305.7
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,371.68,275.65
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,331.3,242.98
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,298.39,216.15
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,252.53,178.78
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,211.19,147.44
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,169.68,122.85
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,152.85,125.41
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,146.39,120.58
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,139.72,115.51
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,132.67,109.85
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,125.46,104.02
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,117.88,97.98
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,107.96,89.8
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,72.62,58.98
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,48.12,37.33
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,39.5,29.59
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,34.79,25.1
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,26.46,17.09
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,18.05,5.69
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,9.39,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,66.24,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,250.78,169.76
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,393.33,320.6
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,489.69,404.58
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,588.97,485.87
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,535.8,445.59
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,482.22,402.15
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,526.63,437.32
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,570.05,470.03
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,529.6,434.8
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,507.07,413.51
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,361.24,295.17
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,202.5,163.15
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,289.67,234.1
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,358.69,287.93
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,445.97,355.86
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,511.8,405.7
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,697.16,548.73
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,829.24,643.69
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,802.11,622.12
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,771.73,599.64
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,736.28,572.51
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,697.97,542.79
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,655.13,509.08
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,610.0,472.8
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,560.75,432.66
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,509.96,390.09
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,456.9,344.44
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,402.92,296.81
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,346.75,246.64
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,290.33,196.28
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,226.38,141.92
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,169.27,98.44
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,112.57,67.14
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,78.03,62.88
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,77.0,62.3
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,75.96,61.7
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,82.65,67.77
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,96.01,79.73
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,85.41,70.59
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,74.26,60.89
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,69.85,57.07
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,65.39,53.05
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,54.78,43.46
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,43.84,33.35
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,31.7,21.85
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,19.29,7.42
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,6.83,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,37.82,22.3
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,67.24,51.25
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,105.26,85.03
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,141.93,117.21
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,174.83,145.13
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,207.08,171.75
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,234.22,193.68
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,260.82,214.72
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,326.65,267.06
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,373.03,302.78
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,402.54,324.55
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,430.77,345.14
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,466.07,371.28
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,499.51,395.55
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,457.65,361.65
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,401.1,317.2
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,447.96,352.76
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,476.31,373.3
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,509.87,398.77
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,548.61,427.33
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,559.37,435.34
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,570.55,443.26
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,497.09,386.45
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,434.15,337.87
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,431.63,335.54
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,422.08,326.76
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,383.59,295.99
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,352.35,270.95
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,322.39,246.43
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,293.21,222.59
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,256.17,194.89
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,224.9,172.9
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,188.91,143.88
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,160.31,133.33
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,154.87,129.35
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,149.28,125.18
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,133.98,112.35
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,117.71,98.57
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,84.62,69.97
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,55.09,44.01
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,51.53,40.91
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,47.93,37.66
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,39.35,29.86
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,34.63,25.36
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,27.19,18.12
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,19.7,8.47
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,10.24,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,14.01,4.95
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,23.95,14.41
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,38.0,26.78
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,53.28,40.15
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,68.75,53.54
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,83.94,66.49
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,98.92,79.07
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,113.73,91.34
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,60.14,45.68
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,14.87,7.03
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,85.25,66.55
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,163.25,131.03
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,140.81,112.06
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,119.9,94.53
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,140.08,111.01
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,160.01,127.1
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,153.0,121.13
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,146.26,115.48
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,224.43,178.99
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,310.15,246.88
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,283.0,224.78
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,252.35,200.24
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,199.55,157.95
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,148.64,116.86
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,165.89,130.91
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,182.37,144.16
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,180.57,142.66
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,178.69,141.15
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,249.33,190.55
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,295.3,215.64
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,239.4,160.52
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,176.89,103.43
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,120.29,71.4
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,72.3,57.85
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,71.47,57.33
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,70.62,56.75
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,69.3,55.76
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,67.96,54.76
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,65.74,53.07
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,58.19,46.61
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,55.54,44.32
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,52.94,41.98
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,47.42,36.88
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,41.85,31.54
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,32.55,22.64
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,21.8,10.47
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,11.95,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.28,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,8.63,1.04
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,14.81,6.8
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,23.09,14.1
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,31.38,21.39
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,40.52,29.34
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,49.69,37.2
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,81.24,64.07
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,114.49,91.98
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,236.83,195.65
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,365.9,300.54
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,526.67,430.84
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,686.51,554.48
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,529.97,428.31
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,359.25,289.17
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,369.71,297.27
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,379.46,304.2
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,505.98,405.62
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,621.5,494.76
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,645.12,511.93
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,651.87,516.81
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,450.04,359.19
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,259.73,205.98
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,257.77,204.72
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,255.72,202.98
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,251.81,199.79
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,247.78,196.51
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,240.14,190.38
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,232.55,184.31
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,175.24,138.54
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,118.82,93.1
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,167.66,116.72
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,186.63,116.72
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,130.43,82.18
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,89.1,72.47
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,88.3,72.15
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,87.51,71.79
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,82.7,67.78
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,77.6,63.5
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,75.16,61.53
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,72.67,59.48
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,67.71,55.17
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,62.61,50.6
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,55.9,44.52
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,46.41,35.72
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,35.58,25.42
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,24.64,13.17
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,13.66,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,10.24,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,30.38,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,244.43,191.87
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,417.77,346.64
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,510.68,426.41
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,605.68,504.21
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,673.8,556.85
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,741.36,606.75
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,786.48,638.53
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,823.81,663.7
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,856.2,685.08
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,885.4,703.87
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,901.29,713.01
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,913.53,719.72
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,907.94,713.94
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,908.63,712.97
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,900.43,705.81
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,888.46,696.25
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,870.72,681.92
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,849.29,665.15
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,820.94,644.76
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,789.27,622.0
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,752.89,594.52
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,713.49,563.56
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,669.35,528.47
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,622.83,490.58
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,572.63,448.74
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,520.56,404.12
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,466.17,356.21
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,410.65,306.13
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,353.26,253.68
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,295.19,200.58
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,235.98,148.55
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,177.15,102.18
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,118.19,67.46
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,74.36,59.87
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,72.97,58.85
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,71.5,57.73
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,61.26,48.87
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,59.63,47.58
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,57.45,45.89
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,55.24,44.13
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,51.68,41.02
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,48.07,37.77
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,43.38,33.42
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,35.53,26.09
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,28.48,19.29
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,21.41,11.11
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,11.1,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,11.95,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,38.82,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,273.23,217.86
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,476.57,393.07
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,564.59,466.88
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,654.68,538.51
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,717.41,584.5
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,773.65,623.2
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,816.87,652.26
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,857.58,678.61
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,886.26,695.14
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,911.68,709.2
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,926.0,716.16
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,926.8,714.01
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,928.84,712.4
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,927.06,708.35
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,917.64,701.31
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,904.42,691.9
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,883.43,676.07
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,858.9,657.97
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,830.22,638.76
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,798.21,617.09
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,759.71,589.77
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,718.55,559.0
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,674.54,524.94
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,628.2,488.1
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,576.6,446.27
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,524.43,402.75
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,470.89,356.69
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,416.44,308.63
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,356.16,255.25
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,299.65,204.71
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,241.63,154.85
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,184.43,110.24
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,127.9,76.55
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,85.24,69.07
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,84.52,68.66
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,83.81,68.24
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,73.91,59.77
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,63.61,50.89
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,63.97,51.48
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,70.44,57.48
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,66.49,54.07
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,62.48,50.5
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,56.18,44.81
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,47.21,36.51
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,36.38,26.25
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,25.43,14.64
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,14.08,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
