Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,49.78,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,145.95,39.82
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,260.31,208.68
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,362.35,301.74
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,448.84,376.58
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,538.56,450.4
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,590.91,491.14
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,642.1,529.37
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,692.58,566.46
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,750.22,607.87
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,782.28,628.23
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,811.38,646.25
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,833.82,660.11
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,852.82,671.49
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,867.97,680.53
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,879.05,686.8
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,874.22,682.01
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,865.7,674.93
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,843.47,657.45
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,823.53,641.85
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,798.34,623.17
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,769.96,601.54
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,735.81,575.34
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,699.06,546.75
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,657.61,514.09
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,614.1,479.1
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,569.54,442.51
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,520.75,401.24
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,467.16,354.96
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,412.71,306.8
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,357.2,257.12
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,302.05,207.71
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,245.32,158.58
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,189.38,114.63
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,135.41,82.63
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,85.3,68.84
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,85.9,69.72
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,86.74,70.79
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,73.72,59.59
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,65.56,52.6
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,66.17,53.31
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,73.17,59.67
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,67.53,54.77
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,61.66,49.57
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,54.94,43.53
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,48.06,37.13
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,35.44,25.36
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,24.83,14.4
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,12.49,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,62.38,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,177.61,78.53
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,318.39,259.08
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,454.76,379.79
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,541.34,454.6
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,629.61,527.51
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,694.63,578.3
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,758.97,626.55
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,803.04,658.44
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,839.61,683.96
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,867.37,702.47
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,891.91,718.43
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,907.73,727.55
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,919.9,734.09
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,921.65,732.17
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,919.58,727.74
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,901.07,712.66
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,888.68,702.3
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,869.75,686.38
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,847.3,668.14
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,818.9,646.66
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,787.31,622.95
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,750.7,594.15
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,711.32,562.45
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,667.8,527.25
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,622.06,489.56
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,572.95,448.5
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,522.05,404.83
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,468.38,357.77
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,413.82,308.82
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,357.28,257.5
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,300.55,205.97
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,243.37,155.79
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,186.73,110.78
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,121.45,69.24
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,75.27,60.17
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,74.6,59.88
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,73.92,59.58
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,73.1,59.05
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,72.31,58.54
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,63.97,51.35
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,61.76,49.54
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,58.25,46.51
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,54.68,43.35
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,49.29,38.51
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,43.84,33.41
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,35.14,25.14
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,24.86,14.67
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,12.49,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,97.07,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,253.43,141.52
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,374.56,303.81
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,493.29,407.7
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,571.53,474.01
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,651.5,538.24
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,701.67,575.76
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,756.82,615.32
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,796.8,643.26
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,834.41,668.82
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,859.46,683.82
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,881.36,696.46
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,884.89,697.21
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,895.12,703.03
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,895.63,701.99
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,892.53,698.63
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,883.85,691.5
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,871.52,681.96
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,850.38,666.26
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,825.91,648.31
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,799.04,628.68
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,768.96,606.72
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,731.05,576.65
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,690.95,543.81
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,649.66,511.49
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,606.18,476.6
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,524.88,410.33
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,457.08,355.9
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,439.62,338.27
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,405.17,303.54
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,352.24,256.03
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,299.4,208.59
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,252.79,176.63
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,238.09,174.69
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,176.92,125.87
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,114.47,93.91
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,125.55,103.96
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,143.57,119.98
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,139.47,116.76
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,138.73,116.48
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,116.0,97.02
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,100.24,83.48
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,90.57,75.14
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,80.59,66.36
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,67.67,54.87
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,54.35,42.77
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,40.56,29.94
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,26.46,16.22
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,13.53,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,35.69,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,108.3,66.01
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,186.15,151.7
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,259.96,218.34
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,315.96,267.84
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,372.06,315.81
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,420.61,356.2
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,469.3,395.5
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,675.39,559.94
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,850.09,689.94
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,877.64,706.15
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,901.92,720.86
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,918.22,730.54
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,930.85,737.67
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,932.7,737.77
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,930.73,735.6
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,870.99,691.5
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,802.87,640.01
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,793.4,631.14
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,780.57,619.41
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,795.71,631.74
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,800.72,635.64
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,762.58,605.44
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,721.98,572.93
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,679.18,538.42
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,634.14,501.33
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,545.03,429.02
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,467.54,366.54
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,443.47,344.8
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,408.66,312.27
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,354.76,266.96
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,308.22,228.86
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,264.85,191.56
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,221.92,157.07
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,184.21,134.3
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,166.28,139.4
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,161.31,135.74
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,156.2,131.94
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,141.86,119.84
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,126.59,106.84
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,115.07,97.03
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,103.06,86.68
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,94.36,79.14
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,85.4,71.2
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,71.69,58.93
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,57.54,45.99
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,42.92,32.31
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,27.9,17.77
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,14.29,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,111.98,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,292.33,204.08
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,412.8,342.91
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,537.12,452.01
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,618.01,521.55
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,693.6,583.53
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,753.64,630.57
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,812.3,674.73
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,853.47,704.18
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,892.05,731.05
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,918.82,747.25
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,932.03,753.28
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,945.47,760.63
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,955.24,765.36
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,956.28,762.85
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,953.47,757.8
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,942.69,748.65
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,928.06,736.95
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,906.96,721.09
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,882.2,702.68
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,851.79,679.85
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,818.04,654.61
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,779.06,625.05
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,737.26,591.22
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,691.32,553.59
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,643.07,513.3
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,590.97,468.91
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,538.03,422.82
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,482.89,373.75
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,426.81,322.77
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,369.21,269.42
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,311.72,216.3
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,253.46,164.52
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,195.72,117.72
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,129.68,74.26
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,77.82,62.82
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,77.24,62.63
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,76.65,62.41
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,75.58,61.66
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,74.5,60.9
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,66.02,53.55
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,63.86,51.79
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,60.78,49.15
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,57.67,46.4
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,52.37,41.64
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,47.01,36.62
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,38.37,28.36
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,27.88,17.93
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,14.02,0.0
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,126.31,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,325.79,237.11
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,442.87,363.21
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,567.27,468.25
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,637.85,526.48
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,717.41,588.29
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,776.08,631.28
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,833.37,671.43
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,872.55,697.03
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,898.86,712.87
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,923.9,726.28
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,945.7,737.18
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,956.74,741.31
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,964.08,743.05
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,963.4,738.09
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,958.84,730.76
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,946.99,720.8
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,931.31,708.54
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,909.49,692.33
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,884.03,673.87
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,852.75,652.22
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,818.2,628.34
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,778.94,599.84
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,736.91,567.16
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,690.98,532.54
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,642.75,495.17
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,591.19,454.4
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,538.29,411.13
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,482.51,363.95
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,425.76,314.54
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,368.16,263.47
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,310.52,211.92
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,251.38,160.32
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,192.78,113.34
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,135.33,77.23
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,81.75,65.9
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,70.83,56.74
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,70.0,56.31
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,69.69,56.21
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,69.45,56.18
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,67.33,54.48
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,59.72,47.89
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,57.52,46.04
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,55.36,44.16
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,50.38,39.71
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,45.33,35.02
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,37.46,27.57
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,27.9,18.12
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,14.03,0.0
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,82.77,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,236.9,177.29
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,343.31,282.14
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,460.57,379.68
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,292.35,244.92
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,89.59,71.23
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,111.26,90.11
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,132.74,107.9
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,144.11,116.98
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,155.61,126.06
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,177.72,143.69
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,199.61,160.78
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,292.5,235.47
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,366.74,293.03
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,432.11,342.35
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,475.92,374.8
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,453.83,356.74
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,416.04,327.49
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,419.39,330.03
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,422.09,331.78
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,483.81,379.05
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,527.08,411.36
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,514.56,401.29
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,501.01,390.79
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,533.08,415.69
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,551.32,428.66
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,514.99,399.61
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,477.31,369.13
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,444.89,341.38
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,408.02,308.83
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,361.7,268.8
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,315.36,228.47
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,256.18,172.88
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,190.54,113.89
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,133.59,76.98
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,78.51,63.33
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,77.68,62.95
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,76.82,62.5
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,75.84,61.83
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,74.85,61.16
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,86.61,71.78
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,107.59,90.55
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,81.26,67.38
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,57.47,46.21
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,52.2,41.52
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,46.85,36.54
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,38.24,28.36
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,29.46,19.58
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,14.04,0.08
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,149.84,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,301.31,231.71
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,411.31,337.82
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,527.68,434.82
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,345.81,290.36
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,88.99,70.63
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,108.76,87.72
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,128.33,103.89
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,158.81,129.36
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,189.05,154.18
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,377.89,309.98
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,549.73,443.19
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,768.83,608.53
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,938.26,723.28
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,939.45,719.03
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,936.88,714.52
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,926.81,707.09
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,913.01,697.35
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,893.18,683.62
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,869.76,667.52
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,840.54,647.43
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,808.07,625.04
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,770.49,598.42
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,730.11,567.88
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,685.81,534.01
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,639.21,497.38
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,589.27,457.08
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,537.26,413.77
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,439.51,337.18
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,374.03,288.7
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,353.82,262.88
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,311.37,213.61
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,253.67,175.85
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,245.21,182.88
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,222.12,168.61
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,192.65,160.56
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,120.71,99.86
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,75.83,61.34
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,77.42,62.97
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,95.99,79.5
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,91.66,75.93
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,87.15,72.17
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,70.33,57.42
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,50.39,39.7
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,46.35,36.12
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,42.29,32.34
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,35.51,25.86
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,28.71,18.96
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,14.09,1.32
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,171.41,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,341.88,267.8
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,446.66,367.42
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,557.18,459.64
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,500.62,417.5
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,422.01,354.41
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,466.56,390.59
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,532.07,440.73
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,590.34,484.55
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,647.7,526.47
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,802.01,638.03
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,938.41,728.96
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,939.51,725.52
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,947.63,728.64
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,947.83,726.4
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,944.27,721.87
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,934.08,713.07
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,920.12,701.97
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,899.75,685.46
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,875.79,666.77
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,845.85,646.0
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,812.66,623.04
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,774.82,596.51
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,734.14,565.92
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,689.22,531.98
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,642.03,495.37
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,591.71,455.26
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,539.81,412.62
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,485.23,367.19
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,429.64,319.34
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,372.47,268.54
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,315.03,216.94
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,256.46,165.41
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,198.31,118.08
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,140.48,80.19
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,83.96,68.02
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,79.99,64.81
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,69.84,56.12
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,77.35,62.89
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,93.06,76.9
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,76.11,62.31
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,63.62,51.53
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,55.79,44.66
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,53.19,42.4
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,48.5,38.22
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,43.74,33.8
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,36.64,27.02
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,29.47,19.82
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,14.46,2.54
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,167.05,10.58
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,326.29,259.17
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,427.22,351.39
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,533.33,437.89
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,347.69,291.33
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,125.83,102.68
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,164.54,135.68
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,189.11,155.45
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,170.22,138.88
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,168.15,136.32
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,238.0,193.03
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,290.85,234.23
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,334.37,267.89
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,376.62,300.09
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,388.86,308.37
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,400.37,316.33
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,348.77,275.53
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,299.94,236.86
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,341.56,269.44
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,380.8,299.23
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,447.2,349.68
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,495.19,385.19
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,484.29,375.97
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,472.57,366.56
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,521.4,404.08
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,554.24,427.57
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,556.86,428.06
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,540.41,411.89
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,486.67,366.42
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,431.98,319.14
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,375.27,269.28
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,318.49,218.87
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,261.47,179.49
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,248.75,180.01
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,211.21,156.97
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,195.31,162.08
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,184.49,153.74
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,174.93,146.4
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,163.2,136.88
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,151.0,126.9
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,137.8,115.93
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,124.13,104.42
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,109.65,92.04
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,94.7,79.03
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,79.56,65.72
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,64.01,51.73
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,48.32,37.25
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,32.25,22.21
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,16.74,4.74
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
