Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,12.79,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,28.07,17.41
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,56.21,42.51
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,82.78,66.02
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,110.3,90.22
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,151.85,125.8
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,179.48,148.65
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,206.76,170.68
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,212.68,174.53
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,218.5,178.29
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,294.16,239.67
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,368.7,297.81
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,698.14,553.58
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,966.19,735.16
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,955.9,723.71
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,952.62,721.07
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,942.18,712.89
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,928.01,702.48
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,906.54,686.84
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,881.6,669.0
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,852.14,649.34
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,819.47,627.41
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,779.76,600.07
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,737.74,569.34
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,693.31,535.74
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,646.79,499.64
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,597.09,460.31
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,546.05,418.61
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,492.14,373.17
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,437.46,325.75
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,376.96,272.98
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,320.03,222.39
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,262.08,171.78
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,205.0,125.31
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,150.09,89.06
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,97.77,79.66
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,88.97,72.45
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,95.53,78.53
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,107.18,88.92
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,117.31,98.03
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,117.78,98.74
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,111.58,93.61
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,102.28,85.67
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,92.66,77.3
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,78.68,64.98
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,64.2,51.94
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,50.16,38.92
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,34.42,24.15
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,17.9,6.25
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,172.65,76.71
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,336.67,274.01
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,445.68,372.12
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,559.59,467.76
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,638.42,532.36
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,717.85,594.62
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,773.49,636.5
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,827.69,676.16
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,868.33,704.16
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,900.29,725.29
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,925.66,739.99
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,947.64,752.24
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,960.54,758.74
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,969.7,762.71
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,970.65,759.6
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,957.17,746.56
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,947.12,737.98
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,933.33,726.91
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,911.56,710.4
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,886.34,691.63
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,856.32,669.27
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,823.13,644.72
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,784.11,614.22
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,742.63,580.63
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,698.0,545.76
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,651.25,508.42
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,601.57,467.86
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,550.27,424.85
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,495.83,379.24
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,440.59,331.36
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,383.82,280.58
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,327.11,229.36
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,263.06,173.1
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,205.52,125.54
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,147.28,85.62
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,90.38,73.37
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,81.85,66.17
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,81.17,65.77
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,79.67,64.66
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,78.11,63.5
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,69.41,56.14
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,67.44,54.69
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,64.19,51.95
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,60.87,49.07
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,56.14,44.9
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,51.36,40.51
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,42.95,32.56
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,32.46,22.52
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,20.17,8.48
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,8.54,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,189.65,104.67
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,356.94,290.24
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,459.58,380.33
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,566.8,467.89
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,641.49,526.73
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,716.77,583.09
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,769.24,619.33
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,820.28,653.21
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,853.84,675.28
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,891.05,699.7
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,914.92,713.13
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,935.47,724.3
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,947.46,729.83
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,955.79,733.03
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,944.95,722.62
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,941.36,717.56
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,930.69,707.97
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,916.37,696.15
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,896.2,679.89
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,872.54,661.51
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,843.08,640.56
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,810.48,617.55
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,772.84,589.49
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,732.5,558.01
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,688.13,524.59
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,641.65,488.79
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,592.07,449.73
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,540.84,408.23
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,487.14,363.58
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,432.57,316.93
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,376.37,268.08
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,320.06,218.54
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,262.88,169.04
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,206.22,123.21
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,149.84,85.62
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,84.91,56.94
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,74.86,59.31
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,74.31,59.02
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,76.25,60.88
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,85.92,69.45
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,74.58,59.94
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,62.51,49.68
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,59.81,47.56
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,57.08,45.32
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,52.22,41.07
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,47.27,36.58
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,39.96,29.71
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,32.53,22.49
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,19.44,8.49
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,8.54,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,52.28,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,233.49,144.87
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,381.05,306.49
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,480.36,392.58
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,583.95,476.84
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,658.28,534.23
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,733.17,589.13
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,787.15,625.65
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,833.89,655.69
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,872.91,680.06
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,909.19,701.98
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,934.09,715.11
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,955.62,725.95
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,967.54,730.37
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,964.9,725.35
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,965.18,723.34
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,961.68,718.95
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,951.08,710.76
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,936.72,700.32
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,915.53,684.22
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,890.8,665.97
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,860.6,645.43
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,827.21,622.74
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,788.84,595.24
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,747.75,563.95
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,702.41,529.75
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,654.89,493.23
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,604.26,452.98
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,551.82,410.32
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,496.85,364.9
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,440.97,317.59
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,383.44,267.75
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,325.87,217.57
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,267.28,167.85
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,209.27,121.8
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,151.89,83.97
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,96.05,63.08
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,73.86,56.95
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,73.24,56.63
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,73.94,57.39
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,81.99,64.36
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,93.53,74.42
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,108.74,87.58
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,99.36,79.82
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,89.66,71.74
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,76.79,60.93
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,63.48,49.46
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,49.64,37.16
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,35.45,24.33
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,21.91,10.43
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,8.54,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,65.11,40.02
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,114.23,90.57
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,167.05,137.39
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,219.01,182.31
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,262.47,219.01
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,305.52,254.29
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,346.14,286.78
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,386.65,318.36
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,258.7,212.45
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,107.21,84.52
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,238.76,193.72
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,361.19,289.95
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,375.31,298.94
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,388.74,307.99
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,360.56,284.77
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,333.44,262.62
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,413.8,324.9
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,506.31,393.4
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,516.76,399.8
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,525.44,405.55
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,532.73,410.5
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,537.78,413.76
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,524.56,403.45
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,510.4,392.54
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,530.83,407.73
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,539.43,413.29
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,523.38,400.3
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,500.39,381.28
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,440.46,335.58
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,388.8,296.9
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,355.99,270.47
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,323.55,243.93
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,289.89,216.51
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,256.96,190.61
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,229.45,174.23
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,212.93,167.43
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,197.63,164.12
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,175.24,145.78
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,171.13,142.81
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,156.92,131.19
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,138.11,115.72
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,118.7,99.5
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,108.7,91.08
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,93.4,77.82
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,77.96,64.2
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,62.41,50.22
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,46.43,35.64
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,30.23,20.74
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,17.34,7.76
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.27,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,7.68,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,56.18,36.03
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,116.08,92.34
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,166.81,137.34
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,217.14,181.01
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,260.34,217.18
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,303.08,251.79
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,339.02,279.45
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,374.4,305.88
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,489.01,394.47
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,584.25,464.44
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,584.1,460.49
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,581.36,455.84
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,583.98,455.56
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,584.65,453.93
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,562.13,435.37
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,558.57,430.52
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,616.67,472.51
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,652.89,498.04
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,662.01,504.01
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,668.26,508.23
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,649.72,494.02
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,629.92,479.14
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,588.09,448.29
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,547.99,418.61
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,502.55,385.47
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,464.62,357.51
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,461.73,355.3
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,451.46,346.72
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,423.57,324.34
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,394.84,300.91
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,355.84,269.61
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,328.96,247.88
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,289.06,215.97
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,257.28,190.91
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,223.02,165.92
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,188.71,145.75
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,178.18,147.92
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,170.57,141.94
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,165.62,138.19
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,153.18,128.03
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,133.95,111.95
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,110.42,91.94
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,96.18,79.81
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,81.81,67.34
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,66.95,54.34
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,51.92,40.93
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,38.18,28.38
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,23.95,15.31
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,13.59,5.09
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.71,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.41,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,12.35,3.67
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,21.45,12.35
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,33.91,23.34
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,47.56,35.29
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,63.13,48.74
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,78.43,61.76
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,45.52,33.56
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,17.33,9.3
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,36.82,25.97
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,56.41,42.5
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,48.52,35.66
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,40.64,28.89
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,46.91,34.1
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,53.2,39.28
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,132.09,104.67
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,214.36,170.72
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,142.71,112.41
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,75.12,56.98
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,77.71,59.15
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,80.28,61.2
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,63.47,47.28
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,46.74,33.41
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,47.17,33.7
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,47.6,33.97
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,67.72,50.55
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,87.66,66.85
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,54.29,39.46
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,20.83,11.75
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,85.88,65.57
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,148.25,116.07
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,118.87,92.31
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,89.69,68.75
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,70.47,53.09
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,50.77,36.88
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,48.23,34.86
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,45.7,32.83
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,86.02,69.7
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,122.25,101.04
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,79.9,64.64
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,33.11,23.78
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,71.3,57.79
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,104.32,87.08
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,90.7,75.29
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,76.96,63.31
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,63.44,51.34
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,49.79,39.05
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,37.11,27.46
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,23.94,15.35
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,14.01,5.61
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.1,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.13,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.28,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,5.74,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,8.62,1.77
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,11.51,4.33
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,15.23,7.6
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,18.96,10.83
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,15.25,7.56
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,11.54,4.3
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,13.62,6.06
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,15.7,7.8
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,51.02,37.79
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,87.22,68.01
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,96.9,75.82
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,106.54,83.58
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,81.81,62.93
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,58.29,43.29
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,69.21,52.31
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,80.23,61.33
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,135.23,106.29
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,190.17,150.21
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,238.1,188.19
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,284.67,224.58
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,373.76,294.31
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,452.54,354.25
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,442.33,346.46
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,431.27,338.37
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,439.54,344.61
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,442.57,346.05
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,434.06,337.41
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,413.03,317.2
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,366.15,280.01
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,324.13,248.17
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,290.79,220.77
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,269.56,203.8
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,225.08,168.34
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,187.42,144.38
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,131.92,109.49
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,90.5,73.99
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,105.67,87.49
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,119.08,99.44
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,113.74,95.26
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,108.11,90.8
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,102.27,85.91
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,91.4,76.45
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,79.71,66.08
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,67.68,55.18
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,54.55,43.07
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,41.13,30.48
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,26.82,16.21
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,11.56,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,5.97,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,35.16,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,96.07,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,241.15,185.04
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,358.6,290.79
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,453.0,367.64
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,549.05,441.63
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,326.79,269.26
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,49.69,36.72
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,67.11,52.11
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,85.65,67.42
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,104.62,82.94
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,123.45,98.15
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,148.03,117.75
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,172.38,136.82
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,170.1,134.54
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,168.23,132.76
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,232.24,183.76
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,313.96,246.68
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,366.49,286.04
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,416.59,322.97
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,476.39,367.02
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,516.42,396.01
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,489.06,374.69
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,453.44,348.07
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,457.04,350.92
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,450.51,346.03
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,438.46,337.11
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,425.83,327.7
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,399.98,308.3
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,376.16,290.38
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,358.43,276.87
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,340.52,262.96
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,320.57,247.38
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,300.86,231.91
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,237.74,184.78
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,190.2,149.87
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,179.42,141.83
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,168.82,133.92
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,173.33,144.37
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,166.75,139.17
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,164.15,137.41
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,150.1,125.85
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,132.21,110.85
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,114.06,95.46
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,100.18,83.62
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,86.18,71.47
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,71.38,58.52
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,56.42,45.16
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,45.44,35.02
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,37.46,27.34
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,25.03,15.0
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,12.8,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,6.83,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.12,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,9.88,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,32.62,20.65
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,56.24,42.16
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,102.52,82.89
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,139.7,115.66
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,173.34,144.71
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,206.59,172.85
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,304.48,254.95
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,384.87,320.32
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,645.7,531.65
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,875.11,700.38
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,900.59,713.85
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,922.86,726.59
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,891.09,702.14
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,846.97,669.27
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,901.61,708.03
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,944.04,737.02
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,886.77,695.04
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,813.78,639.24
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,787.67,618.91
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,759.74,596.9
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,799.11,628.86
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,810.64,638.48
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,774.99,611.92
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,736.57,581.93
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,693.44,547.59
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,648.2,510.89
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,596.18,468.09
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,545.81,425.67
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,493.96,380.94
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,441.47,334.62
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,387.4,286.32
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,333.61,237.8
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,277.16,192.76
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,241.77,168.27
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,205.74,147.27
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,193.38,148.97
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,174.57,145.9
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,165.77,139.03
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,166.0,139.63
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,155.47,130.97
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,114.5,95.73
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,84.81,69.94
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,85.31,70.62
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,86.58,71.9
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,77.14,63.68
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,67.36,54.93
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,56.89,45.21
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,44.72,33.72
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,29.25,18.68
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,13.94,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,7.26,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
