Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,38.02,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,106.64,19.0
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,248.37,198.04
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,365.27,303.96
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,455.49,380.84
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,555.24,461.32
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,627.31,517.33
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,699.4,571.12
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,755.2,610.07
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,809.54,646.8
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,848.36,671.78
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,884.68,694.6
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,910.44,709.68
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,926.45,717.98
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,938.8,723.9
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,947.58,727.48
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,950.8,726.1
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,950.23,722.36
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,940.55,714.03
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,927.18,703.49
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,905.47,688.12
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,870.85,664.11
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,842.72,644.11
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,811.56,621.98
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,773.66,594.76
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,733.51,564.77
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,691.25,532.71
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,647.0,498.4
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,600.6,461.52
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,549.88,420.44
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,497.44,376.85
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,444.29,331.43
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,389.44,283.78
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,335.37,236.19
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,280.22,188.13
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,225.94,143.08
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,172.91,105.29
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,112.79,73.62
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,90.46,73.54
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,90.12,73.63
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,89.93,73.68
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,89.74,73.76
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,97.01,80.54
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,103.46,86.64
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,91.84,76.61
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,79.37,65.73
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,72.29,59.47
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,65.01,52.85
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,55.18,43.72
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,45.6,34.57
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,30.39,19.84
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,15.46,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,8.11,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,31.67,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,97.92,33.54
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,217.82,175.16
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,348.58,290.64
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,424.84,356.44
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,503.82,421.72
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,604.04,500.96
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,703.32,576.04
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,645.97,529.57
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,590.35,482.91
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,627.82,510.51
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,663.41,535.6
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,782.03,624.81
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,910.02,714.37
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,672.49,535.09
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,383.35,306.37
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,501.77,400.93
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,614.9,486.57
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,778.0,612.15
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,912.97,709.68
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,887.46,688.78
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,865.94,672.25
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,788.38,613.21
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,712.72,555.26
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,684.53,534.31
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,654.85,511.6
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,655.52,512.98
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,644.93,504.51
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,600.44,468.75
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,553.06,429.58
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,500.51,384.94
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,447.41,338.67
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,386.17,287.7
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,341.84,251.4
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,286.33,199.84
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,229.01,147.21
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,192.81,131.43
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,194.58,149.42
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,131.56,109.21
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,84.72,68.93
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,83.12,67.77
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,81.38,66.47
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,57.1,45.23
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,46.37,35.86
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,40.12,30.39
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,33.87,24.87
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,43.33,33.46
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,59.1,47.6
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,50.89,39.93
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,42.56,31.93
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,30.92,20.49
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,19.05,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,69.79,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,193.86,95.61
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,322.61,263.45
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,447.91,374.7
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,537.94,451.36
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,630.62,526.43
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,699.42,578.21
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,768.11,627.34
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,819.62,661.92
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,869.48,694.16
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,899.01,711.77
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,932.28,731.81
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,957.46,744.97
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,979.27,755.72
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,989.39,759.28
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,984.38,752.8
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,985.29,749.91
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,982.46,744.61
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,970.09,735.79
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,954.03,724.7
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,932.06,708.4
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,906.59,689.86
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,875.22,669.05
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,840.75,645.96
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,801.77,619.83
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,760.13,589.73
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,714.73,555.32
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,667.21,518.37
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,616.3,477.75
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,563.9,434.7
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,509.34,388.48
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,453.92,340.24
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,397.03,289.72
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,340.09,238.49
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,282.11,186.92
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,224.69,138.35
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,168.05,97.07
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,112.96,70.1
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,75.47,60.2
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,75.0,59.99
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,74.39,59.64
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,73.76,59.29
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,71.93,58.01
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,64.11,51.41
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,61.51,49.28
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,58.85,47.03
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,54.85,43.61
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,50.78,39.98
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,44.02,33.69
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,37.13,27.08
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,26.85,17.11
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,15.59,0.0
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,8.54,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,77.4,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,211.23,120.31
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,332.94,265.96
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,451.68,365.36
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,535.52,431.86
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,621.57,496.31
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,688.74,543.85
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,755.78,589.0
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,804.95,619.81
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,852.37,648.48
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,888.69,669.94
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,916.18,685.39
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,938.34,697.17
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,957.15,706.85
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,967.77,711.58
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,974.76,714.25
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,977.16,714.0
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,964.82,704.6
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,953.23,696.28
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,938.02,685.79
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,917.93,672.06
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,894.31,656.15
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,864.33,637.34
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,831.25,616.41
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,792.91,592.48
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,751.99,564.68
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,706.87,532.22
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,659.71,497.35
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,610.17,459.97
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,559.09,420.0
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,505.54,376.44
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,451.11,330.76
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,395.0,282.56
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,338.87,233.5
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,281.83,184.29
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,225.3,137.58
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,170.6,98.48
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,108.21,65.19
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,105.61,85.39
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,140.75,115.42
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,147.1,121.03
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,143.5,118.34
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,134.98,111.69
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,131.62,109.39
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,119.73,99.48
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,107.52,89.15
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,92.48,76.15
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,77.02,62.54
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,61.37,48.51
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,45.35,33.93
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,30.99,20.49
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,15.62,1.09
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,8.11,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,77.68,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,214.38,134.55
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,330.11,264.54
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,444.96,361.35
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,532.79,431.77
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,623.02,500.57
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,689.31,548.55
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,755.44,594.44
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,805.89,627.61
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,854.72,658.81
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,884.21,676.15
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,917.79,696.23
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,940.33,708.3
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,959.55,718.28
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,971.23,724.76
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,979.25,729.09
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,968.59,720.06
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,966.13,716.8
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,954.5,708.11
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,939.27,697.33
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,918.22,682.36
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,893.75,665.24
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,863.86,645.78
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,830.9,624.17
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,793.51,598.28
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,753.5,568.58
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,709.0,535.23
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,662.48,499.72
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,612.82,461.41
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,561.68,420.85
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,508.12,376.76
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,453.74,330.88
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,398.04,283.13
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,342.05,234.41
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,284.85,185.06
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,228.18,138.36
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,171.7,97.72
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,116.39,69.96
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,75.76,59.35
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,75.36,59.25
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,74.15,58.4
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,72.87,57.49
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,71.05,56.23
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,69.15,54.91
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,60.72,47.76
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,58.04,45.57
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,53.66,41.87
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,49.15,37.95
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,43.16,32.46
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,37.07,26.69
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,26.8,17.01
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,16.29,2.62
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,8.54,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,91.89,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,250.03,167.25
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,362.55,288.69
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,479.5,384.44
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,561.41,447.85
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,645.29,509.16
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,711.29,555.34
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,777.02,599.38
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,824.18,627.92
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,869.45,654.41
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,905.41,675.32
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,932.51,690.27
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,954.57,701.8
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,973.23,711.23
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,983.74,715.81
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,990.58,718.34
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,990.9,718.12
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,976.09,708.61
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,964.24,700.24
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,948.78,689.66
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,927.47,676.53
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,902.74,661.25
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,871.76,641.0
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,837.77,618.8
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,799.17,594.23
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,758.09,565.77
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,713.94,533.19
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,667.77,498.48
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,617.08,460.19
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,565.54,420.17
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,495.25,366.28
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,441.19,324.96
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,390.12,284.81
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,342.21,246.63
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,298.03,211.04
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,255.23,177.47
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,204.23,136.73
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,143.38,96.82
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,113.17,91.54
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,108.57,87.98
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,114.86,93.61
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,119.59,97.91
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,115.48,94.9
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,116.4,96.21
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,84.09,68.51
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,54.08,42.41
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,58.7,46.68
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,61.8,49.45
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,52.69,41.13
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,43.36,32.42
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,31.08,20.87
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,18.57,5.02
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,10.24,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,89.78,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,247.76,174.67
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,357.55,288.08
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,473.84,384.23
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,564.24,455.24
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,656.97,524.01
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,722.17,568.2
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,787.04,609.99
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,835.52,639.51
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,875.89,662.78
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,911.63,684.76
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,944.49,704.67
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,963.52,714.19
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,979.1,721.72
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,989.65,727.51
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,996.51,731.15
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,992.16,727.83
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,984.08,722.43
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,913.41,675.71
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,827.82,616.13
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,794.71,593.56
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,760.21,569.18
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,727.0,544.76
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,692.96,519.66
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,678.23,508.17
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,660.51,494.19
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,635.06,475.54
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,607.12,454.73
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,540.97,406.07
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,485.78,365.2
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,409.71,309.95
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,349.1,266.37
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,331.05,252.29
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,317.68,241.03
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,291.17,220.84
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,265.57,201.61
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,243.07,183.98
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,218.16,166.97
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,193.17,159.0
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,174.75,144.13
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,157.24,129.89
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,160.05,132.74
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,131.35,108.92
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,103.25,85.25
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,77.01,62.63
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,50.94,39.81
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,51.67,40.54
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,57.53,45.69
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,49.1,37.99
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,40.34,29.82
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,30.13,20.16
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,18.71,6.05
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,10.24,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,11.52,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,25.78,13.72
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,75.45,58.13
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,117.94,95.98
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,154.68,127.93
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,190.81,158.59
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,224.33,186.46
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,257.5,213.34
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,324.59,266.56
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,372.42,303.05
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,370.74,299.32
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,346.68,278.69
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,387.25,309.82
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,447.99,355.12
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,527.34,414.97
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,625.31,485.89
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,644.62,496.93
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,661.77,507.1
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,760.21,578.39
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,836.24,631.61
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,764.82,577.74
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,684.32,518.8
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,621.3,472.13
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,552.87,421.11
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,580.24,441.85
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,593.9,451.58
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,540.15,411.18
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,490.69,374.23
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,487.99,372.2
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,480.44,365.49
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,462.29,350.02
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,438.69,328.74
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,392.63,287.45
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,336.78,235.31
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,281.04,186.85
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,226.06,140.81
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,171.21,99.97
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,117.71,70.85
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,104.44,84.76
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,135.52,111.68
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,149.3,123.61
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,160.85,133.75
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,133.93,111.18
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,107.76,89.06
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,107.54,89.2
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,108.89,90.6
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,93.97,77.85
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,78.79,64.62
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,63.03,50.46
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,47.0,35.83
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,32.31,22.18
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,17.3,5.91
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,19.7,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,45.78,29.82
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,93.04,73.07
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,153.92,126.04
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,196.67,163.03
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,239.14,198.92
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,277.99,230.75
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,316.63,261.56
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,320.24,262.15
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,301.89,245.55
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,317.89,257.17
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,333.2,267.94
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,433.42,345.9
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,511.3,404.3
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,554.8,435.56
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,617.2,479.9
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,557.46,433.64
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,518.17,402.73
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,439.01,342.5
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,381.11,297.4
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,503.63,391.09
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,614.85,471.78
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,648.58,496.56
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,683.72,522.17
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,659.11,504.25
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,632.1,484.78
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,600.88,460.98
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,569.59,436.87
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,548.4,420.34
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,523.27,399.98
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,460.94,351.67
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,405.82,309.63
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,384.15,289.82
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,345.31,254.91
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,311.33,228.33
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,276.14,202.6
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,238.27,172.11
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,184.89,134.66
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,163.0,134.42
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,174.08,144.43
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,128.43,106.0
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,63.12,49.87
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,64.34,51.18
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,65.58,52.44
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,45.53,34.9
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,25.58,17.25
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,21.43,13.61
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,17.29,9.91
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,13.57,6.51
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,9.86,3.09
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,6.15,0.0
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.46,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.28,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,10.3,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,20.82,10.66
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,44.08,31.39
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,65.43,50.22
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,92.01,73.6
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,118.29,96.43
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,159.96,131.85
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,188.02,155.29
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,342.01,285.68
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,500.75,414.06
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,437.46,359.81
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,371.35,303.83
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,186.23,152.32
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,23.21,13.99
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,286.43,235.19
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,547.05,440.2
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,479.76,384.38
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,395.2,316.09
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,207.6,166.37
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,35.0,23.6
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,243.8,196.06
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,451.07,359.11
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,662.28,528.37
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,811.87,644.1
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,676.72,535.38
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,543.74,428.68
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,617.55,489.21
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,656.85,519.77
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,611.65,481.22
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,563.31,439.66
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,511.92,395.49
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,459.72,349.5
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,405.64,300.96
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,350.98,251.23
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,289.3,207.81
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,275.37,207.69
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,209.06,143.61
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,124.25,75.53
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,86.32,70.05
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,86.07,70.05
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,86.65,70.76
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,79.4,64.62
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,78.02,63.63
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,76.58,62.58
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,74.55,60.99
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,72.51,59.35
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,67.98,55.41
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,63.33,51.24
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,53.8,42.52
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,46.28,35.39
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,35.14,24.86
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,24.13,12.02
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,13.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
