Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,128.3,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,258.44,202.01
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,358.36,296.67
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,471.09,392.11
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,545.85,452.9
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,622.02,511.93
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,685.51,559.39
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,748.63,604.84
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,794.48,636.2
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,838.51,665.62
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,873.41,687.97
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,905.74,708.3
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,921.41,715.54
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,940.88,725.6
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,952.0,731.25
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,959.59,734.72
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,963.08,736.12
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,951.34,727.34
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,940.52,718.97
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,926.19,708.34
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,904.45,691.49
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,879.49,672.62
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,850.9,652.59
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,819.34,630.49
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,781.44,604.18
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,741.32,574.23
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,698.49,542.73
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,653.79,508.9
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,606.13,471.29
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,557.12,431.38
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,506.15,388.36
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,454.43,343.51
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,400.8,296.21
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,342.45,244.61
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,287.59,195.73
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,233.49,149.24
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,179.82,108.09
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,127.85,78.28
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,89.52,72.49
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,89.45,72.67
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,82.17,66.56
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,83.3,67.76
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,81.81,66.81
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,80.24,65.79
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,77.71,63.77
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,75.11,61.64
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,70.36,57.52
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,63.06,50.99
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,55.07,43.68
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,46.91,35.99
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,35.1,24.85
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,23.08,11.72
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,12.8,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,127.62,10.92
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,251.89,199.5
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,351.92,293.65
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,459.36,386.8
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,547.36,459.58
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,635.88,529.55
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,701.37,579.68
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,766.4,627.8
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,818.01,664.44
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,867.91,699.04
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,903.1,722.24
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,935.61,743.34
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,952.2,751.49
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,972.56,762.45
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,981.96,767.1
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,987.76,769.44
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,984.41,765.85
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,977.39,759.93
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,965.86,751.43
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,950.7,740.74
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,886.42,695.07
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,811.22,637.17
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,784.4,617.23
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,755.73,595.4
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,733.32,578.73
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,707.89,559.34
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,630.23,497.96
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,560.15,442.15
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,573.08,452.99
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,569.54,448.11
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,518.09,404.45
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,466.22,359.35
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,404.46,306.77
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,356.33,266.07
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,306.27,221.59
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,256.02,178.14
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,196.89,127.24
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,137.88,86.43
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,88.53,71.99
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,88.86,72.5
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,88.42,72.32
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,87.92,72.11
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,86.26,71.03
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,84.49,69.84
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,81.76,67.64
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,78.93,65.31
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,73.93,60.95
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,65.91,53.76
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,56.63,45.25
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,47.08,36.3
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,35.96,25.79
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,24.67,13.48
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,13.66,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,184.63,51.75
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,362.63,293.14
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,465.36,390.05
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,574.16,483.83
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,652.24,548.18
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,725.39,605.52
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,785.58,650.95
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,844.79,693.92
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,888.31,722.83
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,929.57,749.36
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,960.53,768.86
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,977.07,777.8
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,995.38,788.11
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,1010.26,795.98
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,1017.29,798.93
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,1020.67,799.54
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,1012.68,790.83
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,1000.9,779.77
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,987.24,769.1
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,969.97,756.05
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,947.74,740.08
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,922.07,721.74
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,890.55,699.22
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,855.99,674.46
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,816.65,644.88
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,774.78,612.14
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,729.5,576.37
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,682.2,538.29
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,631.57,496.9
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,579.67,453.4
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,525.52,406.94
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,470.55,358.53
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,414.04,307.83
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,357.59,256.44
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,300.45,204.67
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,243.83,155.23
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,187.84,111.62
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,123.39,71.43
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,78.84,63.4
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,78.6,63.52
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,78.22,63.37
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,77.81,63.21
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,76.21,62.02
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,68.13,55.08
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,66.1,53.46
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,64.02,51.77
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,60.25,48.6
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,56.41,45.24
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,50.29,39.6
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,44.05,33.65
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,34.89,24.92
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,24.02,13.37
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,13.23,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,107.71,41.67
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,234.89,189.12
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,318.18,266.59
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,406.74,344.26
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,468.45,396.85
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,530.97,448.06
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,597.62,500.4
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,675.24,559.25
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,613.71,507.03
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,532.08,438.19
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,621.1,508.13
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,734.49,592.44
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,718.46,575.46
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,678.61,542.46
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,679.93,541.15
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,679.05,538.03
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,704.75,555.21
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,727.93,570.16
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,761.11,593.84
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,774.63,603.52
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,748.22,581.93
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,720.45,559.68
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,776.69,604.74
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,813.58,634.34
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,779.21,608.74
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,742.16,581.12
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,699.73,548.36
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,655.57,513.57
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,610.89,477.89
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,562.49,438.09
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,511.5,394.78
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,457.55,348.02
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,403.8,300.45
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,350.78,252.83
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,296.2,204.41
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,242.55,158.23
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,188.65,115.93
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,136.16,83.97
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,102.09,83.66
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,123.3,102.29
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,116.11,96.32
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,108.4,89.92
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,112.52,94.0
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,122.58,103.33
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,95.99,80.18
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,74.2,61.04
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,71.04,58.35
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,68.66,56.23
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,59.52,47.87
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,50.13,39.08
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,38.53,28.17
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,25.7,15.04
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,13.11,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,17.11,3.27
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,40.57,27.87
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,87.26,69.11
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,125.87,103.47
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,161.82,134.97
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,197.29,165.47
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,231.68,194.52
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,266.07,223.06
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,578.15,483.52
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,850.29,692.39
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,592.22,489.08
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,269.72,220.95
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,646.43,533.65
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,968.47,775.67
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,972.27,774.33
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,980.14,778.34
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,979.15,776.49
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,974.5,772.24
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,963.09,762.89
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,948.1,751.16
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,925.91,734.72
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,900.51,716.03
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,871.22,694.2
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,838.96,670.21
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,800.99,639.31
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,760.75,606.38
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,717.49,571.88
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,672.42,535.3
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,624.63,496.05
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,574.92,454.2
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,522.29,408.75
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,469.12,361.73
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,413.87,311.47
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,358.27,260.31
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,302.57,209.9
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,247.73,161.89
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,191.98,117.54
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,137.24,83.42
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,91.31,74.35
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,91.32,74.58
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,81.31,66.05
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,79.64,64.8
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,78.3,63.96
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,76.89,63.05
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,73.89,60.6
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,70.76,57.98
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,66.55,54.33
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,62.22,50.47
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,55.58,44.36
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,46.41,35.79
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,36.36,26.31
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,26.18,15.7
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,13.21,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,31.18,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,191.03,109.45
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,329.38,270.04
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,427.83,359.37
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,531.65,447.83
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,611.04,512.08
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,692.07,574.49
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,751.24,618.43
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,809.8,660.36
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,848.26,685.09
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,891.17,712.48
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,923.62,732.7
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,953.22,750.66
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,971.94,759.34
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,987.25,765.69
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,995.07,768.33
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,987.46,760.52
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,986.63,756.73
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,982.19,750.57
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,969.95,741.14
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,954.14,729.48
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,930.19,712.36
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,903.01,693.15
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,872.46,671.96
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,838.97,648.67
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,800.67,622.4
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,760.08,592.62
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,716.73,559.51
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,671.45,524.11
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,623.24,485.54
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,573.49,444.63
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,521.56,400.79
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,468.81,355.0
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,414.13,306.62
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,359.49,257.48
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,303.85,207.99
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,248.71,160.26
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,185.96,110.73
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,133.09,78.46
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,84.52,68.15
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,84.26,68.14
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,84.16,68.26
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,76.53,61.81
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,75.41,61.16
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,74.22,60.44
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,72.46,59.09
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,70.68,57.68
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,66.87,54.51
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,62.96,51.14
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,57.52,46.11
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,49.19,38.3
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,38.49,28.24
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,27.64,17.15
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,13.97,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,6.83,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,121.97,74.32
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,218.93,178.67
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,322.44,270.7
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,416.21,352.04
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,490.88,415.08
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,567.91,477.38
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,651.49,542.23
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,731.34,602.05
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,651.66,537.49
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,551.22,453.82
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,730.13,594.64
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,900.39,717.66
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,833.04,665.29
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,771.71,616.22
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,872.48,691.95
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,961.48,753.56
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,841.43,662.28
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,710.41,559.66
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,843.03,662.7
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,937.38,730.61
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,918.5,716.3
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,896.13,700.45
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,866.88,679.44
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,834.65,656.29
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,789.87,622.59
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,751.8,592.56
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,709.85,560.04
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,666.04,525.27
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,620.01,487.86
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,569.85,446.35
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,518.09,402.28
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,465.79,356.63
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,412.12,308.84
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,358.06,259.88
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,303.73,210.81
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,250.11,163.84
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,195.67,120.32
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,142.14,86.34
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,93.43,76.02
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,93.58,76.53
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,83.13,67.62
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,81.29,66.22
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,90.74,74.75
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,100.02,83.17
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,96.32,80.18
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,92.58,77.11
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,89.37,74.57
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,81.8,67.99
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,64.09,51.99
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,49.6,38.68
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,37.59,27.42
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,27.78,17.38
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,14.0,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,74.79,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,252.2,169.0
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,393.74,322.61
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,489.9,407.79
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,591.03,491.82
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,665.86,550.46
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,741.96,606.98
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,792.85,643.21
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,849.06,682.1
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,891.82,709.13
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,932.34,733.95
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,962.2,751.72
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,977.55,759.32
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,995.06,767.69
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,1009.22,773.76
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,1015.77,775.7
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,1018.71,775.42
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,1015.66,769.87
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,1008.92,762.11
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,994.36,751.32
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,976.19,738.34
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,952.23,721.58
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,924.9,702.65
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,892.59,679.88
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,857.28,655.1
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,817.63,626.51
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,775.47,595.62
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,729.92,561.03
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,682.39,524.26
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,631.19,484.1
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,579.17,442.23
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,525.58,398.01
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,471.18,351.84
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,415.46,303.53
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,359.56,254.09
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,302.87,203.82
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,246.64,155.32
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,190.69,111.41
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,135.95,77.55
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,83.14,66.34
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,82.29,65.85
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,71.08,56.36
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,70.09,55.7
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,68.6,54.7
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,67.03,53.62
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,65.26,52.25
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,58.16,46.14
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,54.93,43.48
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,51.63,40.65
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,46.91,36.35
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,42.15,31.84
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,34.64,24.75
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,27.03,16.89
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,12.88,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,75.08,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,247.67,171.13
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,379.08,305.95
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,474.1,386.88
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,574.04,466.93
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,646.76,522.02
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,720.66,575.3
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,776.91,613.42
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,827.02,645.79
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,870.12,671.77
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,911.02,695.6
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,941.55,711.99
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,969.19,726.34
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,987.16,734.29
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,989.97,732.6
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,997.48,735.7
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,1001.46,736.6
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,997.83,731.46
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,990.59,724.31
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,977.35,713.97
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,960.56,701.59
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,937.52,684.1
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,911.19,664.74
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,879.96,642.71
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,845.79,618.88
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,807.31,593.14
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,766.39,564.94
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,722.13,532.94
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,675.92,498.92
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,626.62,461.93
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,575.9,422.92
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,522.99,383.33
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,469.24,341.22
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,413.92,295.6
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,358.51,248.55
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,302.34,200.75
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,246.65,154.08
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,191.47,111.31
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,137.53,78.05
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,84.4,67.06
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,72.37,57.04
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,71.79,56.73
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,71.16,56.37
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,70.09,55.75
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,68.98,55.09
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,66.92,53.48
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,59.37,47.01
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,56.21,44.43
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,52.98,41.7
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,47.95,37.15
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,42.85,32.36
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,34.97,24.98
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,26.93,16.91
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,12.88,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.71,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.41,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,11.11,2.55
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,18.96,10.27
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,29.33,19.49
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,39.72,28.68
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,52.12,39.4
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,64.93,50.28
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,110.35,89.01
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,156.51,127.47
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,185.44,151.0
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,233.31,189.46
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,279.85,226.38
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,325.75,262.03
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,385.27,307.49
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,465.21,366.68
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,342.98,271.05
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,230.43,181.61
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,263.26,207.66
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,313.2,245.79
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,294.52,230.7
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,293.73,229.77
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,299.28,233.42
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,304.62,236.87
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,326.93,253.59
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,336.51,260.52
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,367.2,283.75
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,395.22,304.62
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,393.39,302.92
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,390.76,300.8
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,400.95,308.52
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,408.17,313.65
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,398.3,306.07
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,390.14,299.38
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,378.22,288.6
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,351.05,265.46
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,316.03,239.38
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,277.84,211.97
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,257.4,197.81
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,228.56,177.63
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,212.35,175.38
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,192.89,159.68
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,180.32,149.68
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,176.15,146.67
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,161.44,134.96
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,146.33,122.78
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,125.36,105.1
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,105.07,87.78
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,97.01,80.95
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,88.69,73.7
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,76.18,62.51
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,61.06,48.76
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,45.59,34.56
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,29.83,19.65
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,15.46,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
