Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.12,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,16.09,6.5
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,27.4,17.38
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,45.16,33.02
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,62.13,47.9
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,81.01,64.08
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,99.41,79.52
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,207.56,172.07
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,324.59,267.85
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,499.19,408.12
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,682.21,546.35
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,625.1,498.9
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,587.04,467.06
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,481.71,383.72
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,375.61,298.37
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,428.94,339.9
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,501.32,393.75
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,530.48,414.41
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,557.88,433.9
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,538.55,417.7
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,519.14,401.91
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,475.72,368.27
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,449.4,347.27
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,494.74,381.19
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,523.7,402.25
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,515.75,395.85
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,506.75,388.93
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,511.42,392.23
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,512.73,392.66
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,506.9,388.03
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,497.55,380.15
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,451.95,345.07
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,418.76,319.4
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,388.21,294.44
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,362.29,271.94
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,327.46,243.12
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,292.26,214.28
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,254.91,186.94
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,221.87,165.5
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,185.04,152.63
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,170.32,140.8
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,156.63,129.68
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,133.42,110.35
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,118.07,97.76
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,101.62,84.01
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,98.01,81.17
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,94.35,78.21
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,92.53,76.8
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,86.21,71.29
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,73.41,59.87
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,60.26,47.89
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,45.69,34.53
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,31.34,20.94
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,16.25,1.41
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,7.4,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,49.36,32.8
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,90.31,71.08
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,139.61,114.76
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,204.29,170.31
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,258.51,216.48
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,314.83,262.93
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,266.14,220.29
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,194.87,159.16
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,244.67,199.82
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,294.14,238.5
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,294.4,236.91
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,294.39,235.47
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,226.44,180.66
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,150.96,119.22
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,116.4,91.14
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,83.62,64.14
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,204.61,162.68
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,347.97,273.4
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,436.4,339.75
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,536.84,412.79
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,544.69,416.17
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,550.91,419.34
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,595.85,452.47
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,642.97,485.78
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,644.75,487.0
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,645.02,487.29
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,584.17,442.61
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,531.03,403.58
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,457.86,349.91
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,396.14,304.25
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,287.92,223.23
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,189.69,147.82
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,252.31,196.83
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,309.1,239.46
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,300.59,230.15
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,294.81,222.64
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,254.62,189.34
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,221.96,164.63
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,203.66,168.57
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,194.39,161.32
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,182.59,151.92
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,170.15,141.91
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,152.73,127.55
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,140.96,117.92
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,130.84,109.59
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,116.28,97.29
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,105.67,88.43
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,90.7,75.5
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,75.18,61.67
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,59.39,47.35
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,44.27,33.42
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,28.91,19.02
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,14.87,1.93
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,9.89,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,60.57,42.2
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,121.06,96.8
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,176.31,145.4
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,231.65,193.11
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,283.92,237.48
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,357.65,297.47
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,325.17,269.03
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,288.67,237.57
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,561.17,456.17
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,791.26,622.67
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,774.75,606.18
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,765.04,596.73
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,786.35,608.45
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,804.74,617.68
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,785.39,600.29
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,763.0,581.46
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,738.82,563.22
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,731.77,556.55
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,827.6,625.9
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,904.34,678.72
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,849.96,637.8
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,795.16,597.58
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,806.43,607.93
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,809.21,611.26
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,775.11,586.75
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,738.57,560.55
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,512.77,394.93
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,313.61,242.4
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,335.36,259.74
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,354.29,273.38
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,380.13,292.78
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,401.91,308.09
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,389.49,295.26
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,363.16,269.64
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,322.26,234.18
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,278.79,196.84
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,230.1,156.5
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,174.54,115.83
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,129.38,96.49
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,120.62,99.14
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,122.06,100.67
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,121.86,100.8
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,118.56,98.46
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,115.05,95.93
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,109.36,91.29
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,103.37,86.34
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,95.94,80.02
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,89.96,74.83
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,77.4,63.63
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,64.53,51.9
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,49.91,38.49
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,35.47,24.82
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,18.51,4.95
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.56,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,4.92,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,14.0,5.43
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,23.11,13.86
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,34.74,24.16
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,47.29,35.21
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,61.78,47.78
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,76.06,59.99
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,128.5,105.03
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,198.98,163.97
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,368.21,305.21
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,542.28,441.96
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,604.05,486.29
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,665.37,529.68
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,588.91,465.62
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,487.58,384.31
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,512.55,402.0
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,536.15,417.29
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,591.23,455.86
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,662.44,503.75
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,588.34,447.2
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,534.12,405.75
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,545.72,413.8
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,555.49,419.75
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,654.87,492.4
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,739.13,550.85
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,667.22,498.17
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,606.56,454.59
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,512.73,387.06
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,431.47,327.62
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,442.17,336.18
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,449.04,340.57
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,389.87,296.69
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,344.79,263.73
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,350.84,267.3
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,356.51,268.98
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,284.5,216.36
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,234.84,181.92
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,188.42,146.84
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,128.56,100.22
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,146.63,115.24
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,163.75,135.17
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,156.01,129.01
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,158.1,131.23
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,153.13,127.47
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,144.68,120.73
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,127.73,106.63
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,112.01,93.4
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,104.24,87.06
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,91.64,76.27
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,76.94,63.22
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,61.9,49.61
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,47.15,36.03
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,32.12,21.95
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,18.77,5.98
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.27,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,8.23,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,26.44,15.44
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,47.16,34.05
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,78.88,62.02
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,122.46,99.74
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,158.15,130.38
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,193.94,160.49
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,125.08,101.92
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,59.72,45.47
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,208.62,172.09
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,380.84,309.79
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,220.02,178.96
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,84.54,65.45
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,91.57,71.32
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,98.59,76.92
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,231.9,185.91
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,359.85,285.62
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,275.21,218.17
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,184.62,145.74
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,170.41,134.4
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,156.6,123.14
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,320.75,253.35
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,472.66,366.77
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,333.66,260.46
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,197.52,154.33
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,321.95,252.26
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,433.58,335.91
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,342.31,265.95
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,256.68,200.17
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,272.68,212.92
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,287.64,224.35
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,277.27,216.19
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,267.09,208.32
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,307.67,238.21
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,348.94,266.7
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,325.67,246.82
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,300.65,225.93
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,258.56,189.98
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,221.28,160.64
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,177.5,138.16
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,166.47,138.21
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,167.93,139.84
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,178.52,149.17
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,156.1,130.52
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,135.12,113.01
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,117.61,98.29
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,94.25,78.22
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,88.38,73.31
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,84.68,70.14
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,73.09,59.82
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,61.19,49.01
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,47.62,36.49
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,33.75,23.45
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,20.04,7.6
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.12,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,35.52,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,100.52,10.23
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,230.72,180.89
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,337.9,278.35
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,423.3,351.34
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,519.77,429.2
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,315.95,264.89
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,82.27,64.56
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,213.92,177.89
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,358.74,295.47
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,397.9,324.4
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,436.28,352.85
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,461.6,370.52
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,485.71,387.15
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,497.84,393.66
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,508.68,399.28
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,501.79,391.94
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,494.07,384.27
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,549.88,425.62
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,603.13,463.72
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,535.67,411.96
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,454.13,350.43
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,458.43,353.99
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,461.96,356.33
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,599.43,460.13
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,707.49,537.66
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,649.81,494.6
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,601.68,459.38
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,576.07,440.89
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,550.04,421.61
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,514.71,395.33
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,480.76,369.74
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,481.66,369.26
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,464.44,353.12
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,416.19,313.27
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,365.98,270.76
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,321.62,236.34
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,298.36,220.42
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,260.65,192.56
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,227.99,170.96
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,189.51,146.46
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,166.67,138.9
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,163.71,136.82
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,165.82,139.06
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,145.75,122.25
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,125.32,104.96
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,106.32,88.73
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,86.96,71.97
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,74.94,61.63
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,62.82,51.01
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,55.36,44.28
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,51.98,41.03
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,42.89,32.46
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,33.65,23.49
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,20.82,8.81
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,8.54,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,6.57,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,15.66,7.07
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,24.77,15.36
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,36.82,26.02
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,50.17,37.73
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,64.62,50.23
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,78.87,62.36
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,243.29,203.46
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,385.3,319.13
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,349.05,286.36
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,289.33,235.89
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,248.68,201.82
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,192.96,155.27
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,204.73,164.23
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,216.45,172.81
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,211.61,168.38
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,207.15,164.37
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,198.42,156.79
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,190.06,149.59
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,219.36,172.64
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,248.16,194.89
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,287.06,224.9
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,337.23,263.06
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,415.53,322.72
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,488.47,376.75
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,507.37,389.56
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,515.24,394.62
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,544.89,417.27
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,564.24,431.51
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,533.35,408.39
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,501.75,384.51
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,455.74,349.15
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,423.27,324.04
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,371.75,285.17
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,327.17,251.98
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,308.49,238.2
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,281.28,217.9
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,264.9,204.75
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,233.21,180.28
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,210.04,164.27
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,195.26,162.42
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,182.94,152.52
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,179.71,150.27
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,158.97,133.04
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,147.04,123.26
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,130.53,109.4
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,117.87,98.74
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,103.86,86.9
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,89.59,74.58
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,69.66,56.84
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,52.12,41.0
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,42.98,32.51
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,33.71,23.62
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,21.22,9.68
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,9.39,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,40.11,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,113.2,38.3
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,244.07,193.17
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,354.88,290.4
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,440.38,361.53
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,537.16,437.37
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,522.87,425.02
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,509.2,412.25
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,559.47,449.33
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,609.09,484.05
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,648.64,510.37
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,686.5,535.02
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,821.3,628.2
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,939.63,703.09
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,828.44,624.28
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,691.56,524.53
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,617.28,470.6
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,521.08,399.16
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,449.17,345.65
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,399.39,307.17
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,440.57,338.18
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,479.61,366.49
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,535.32,407.19
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,571.48,433.41
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,557.57,422.75
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,543.18,412.21
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,524.19,398.66
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,505.18,385.0
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,472.57,360.94
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,442.35,338.55
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,426.28,326.92
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,405.46,311.45
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,388.22,298.32
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,367.42,282.46
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,348.84,268.11
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,330.25,253.59
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,311.34,239.07
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,292.02,224.17
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,257.19,197.0
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,234.65,180.32
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,211.38,164.74
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,197.32,163.34
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,184.42,153.0
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,160.82,133.53
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,159.69,133.29
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,148.39,124.27
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,134.05,112.32
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,114.36,95.57
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,106.34,88.83
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,93.25,77.47
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,69.27,56.26
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,50.35,39.28
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,42.36,31.87
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,32.35,22.42
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,20.91,9.89
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,10.24,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,63.15,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,176.67,76.57
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,296.33,236.52
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,411.53,338.08
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,499.39,411.09
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,590.82,483.35
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,368.97,307.9
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,75.44,58.69
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,76.82,60.19
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,78.68,61.57
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,121.98,97.78
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,166.07,133.82
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,170.24,136.61
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,174.67,139.75
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,227.66,182.14
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,301.35,239.4
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,260.84,206.55
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,242.3,191.42
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,268.39,211.33
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,293.92,230.37
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,343.9,268.37
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,374.93,291.46
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,359.9,279.53
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,345.38,268.29
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,364.42,282.76
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,382.01,295.88
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,391.58,302.99
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,399.84,309.13
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,410.27,317.02
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,418.7,323.29
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,396.42,306.37
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,375.14,290.3
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,378.24,292.44
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,370.48,285.94
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,349.1,269.39
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,321.61,248.35
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,303.29,233.27
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,291.78,223.04
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,271.4,204.6
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,231.34,172.47
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,198.13,152.38
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,180.79,149.86
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,170.29,141.45
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,159.06,132.36
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,148.0,123.35
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,136.3,113.74
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,99.29,82.06
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,64.39,51.73
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,61.1,49.1
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,57.71,46.26
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,52.54,41.62
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,47.22,36.7
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,40.33,30.26
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,33.34,23.45
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,21.64,10.91
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,6.4,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,2.99,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,5.74,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,13.58,5.58
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,21.44,12.67
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,30.56,20.79
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,39.7,28.87
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,49.7,37.57
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,60.06,46.46
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,79.77,63.21
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,99.43,79.68
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,103.92,83.0
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,108.62,86.47
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,152.52,122.82
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,196.71,158.64
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,215.47,172.98
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,234.04,187.07
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,254.31,202.71
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,274.24,217.95
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,317.1,250.91
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,340.27,268.21
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,381.93,299.89
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,421.68,329.56
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,446.37,347.03
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,469.23,363.02
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,473.79,366.11
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,477.24,368.51
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,494.96,381.73
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,501.91,386.86
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,484.94,374.08
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,467.81,361.24
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,454.93,351.55
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,441.09,340.9
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,417.67,322.73
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,394.16,304.26
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,372.24,286.74
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,349.85,268.54
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,323.54,247.4
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,297.89,226.97
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,262.05,200.66
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,244.73,189.78
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,222.47,174.95
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,207.04,172.66
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,193.05,161.41
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,178.61,149.68
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,159.53,133.87
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,149.49,125.71
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,133.8,112.55
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,114.97,96.49
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,100.71,84.4
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,86.36,71.98
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,71.6,58.82
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,56.73,45.33
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,42.08,31.87
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,27.24,18.16
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,16.09,6.9
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.12,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.56,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
