Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,8.96,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,18.62,4.97
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,68.93,51.89
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,126.39,102.8
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,167.57,139.23
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,208.32,174.57
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,246.06,205.98
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,283.4,236.13
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,317.78,263.54
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,351.86,290.12
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,409.66,335.68
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,467.49,380.07
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,403.84,326.58
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,316.79,254.94
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,343.32,275.12
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,369.14,293.95
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,420.88,333.74
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,491.83,386.98
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,454.46,357.39
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,438.0,344.0
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,479.24,375.43
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,534.24,416.21
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,546.98,425.33
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,557.83,433.31
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,443.45,346.37
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,347.74,272.18
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,401.37,314.16
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,450.41,351.43
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,449.04,350.01
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,446.39,347.79
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,417.3,325.31
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,389.93,304.22
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,393.79,307.33
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,397.73,309.74
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,390.79,301.26
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,370.44,280.1
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,336.02,252.73
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,300.01,225.65
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,230.98,157.01
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,155.45,87.32
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,101.09,62.06
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,77.22,62.09
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,75.56,60.84
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,73.75,59.45
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,94.43,77.89
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,136.89,115.37
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,125.66,105.87
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,113.9,95.9
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,101.27,85.03
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,88.11,73.52
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,63.71,51.77
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,40.49,30.82
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,34.89,25.52
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,29.26,19.98
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,20.79,10.85
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,12.24,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,86.76,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,232.79,137.41
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,343.19,276.06
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,454.33,372.44
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,282.18,236.42
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,47.47,35.08
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,59.81,45.82
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,72.04,56.06
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,56.37,42.6
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,43.05,31.17
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,88.79,69.62
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,139.18,111.07
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,129.67,102.77
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,121.11,95.45
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,246.48,197.25
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,362.66,286.77
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,345.04,271.36
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,328.03,257.32
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,357.62,279.67
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,386.09,300.67
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,376.98,292.93
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,368.12,285.69
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,423.0,327.15
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,474.67,365.03
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,469.17,360.11
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,463.28,355.39
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,501.6,384.15
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,527.14,402.91
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,376.0,290.37
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,233.13,180.96
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,213.93,166.59
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,195.17,151.98
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,331.23,257.32
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,449.97,342.61
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,400.09,303.43
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,368.24,279.42
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,326.94,248.29
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,291.08,221.92
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,261.42,193.67
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,231.81,167.38
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,174.83,129.26
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,144.23,118.64
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,157.16,129.99
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,157.81,130.88
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,149.42,124.39
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,140.66,117.54
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,128.49,107.44
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,115.72,96.71
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,104.05,86.78
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,91.91,76.28
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,78.37,64.34
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,64.34,51.73
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,50.74,39.28
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,36.76,26.34
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,24.64,14.03
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,11.56,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,5.97,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,9.39,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,19.47,6.85
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,64.45,48.2
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,102.57,82.38
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,138.86,114.54
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,174.7,145.81
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,209.99,175.62
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,263.58,219.56
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,561.65,466.72
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,839.69,674.07
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,882.12,699.03
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,922.44,723.87
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,950.95,741.38
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,976.59,756.86
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,981.79,758.21
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,995.79,765.97
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,891.32,691.53
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,732.81,571.16
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,891.54,690.38
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,994.46,758.11
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,981.17,747.83
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,964.42,736.31
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,941.55,720.64
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,915.48,702.77
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,885.39,681.76
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,852.4,658.67
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,814.82,632.45
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,774.9,604.12
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,731.66,570.99
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,686.58,535.74
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,639.39,498.04
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,590.71,458.18
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,538.98,414.79
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,486.45,369.59
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,432.77,322.41
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,378.74,273.98
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,323.72,224.41
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,269.07,175.82
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,214.72,130.37
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,161.5,92.13
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,108.91,66.73
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,82.42,66.11
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,71.66,56.98
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,71.75,57.24
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,70.76,56.57
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,69.72,55.85
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,68.48,54.96
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,61.55,49.03
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,58.88,46.91
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,56.14,44.65
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,52.39,41.3
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,48.62,37.8
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,41.79,31.47
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,34.82,24.79
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,23.26,13.2
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,13.22,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,7.26,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,49.83,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,141.42,90.78
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,260.53,212.33
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,366.45,305.97
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,449.1,377.06
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,542.66,453.63
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,617.24,511.22
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,692.78,567.08
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,747.83,606.48
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,802.03,644.17
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,847.51,673.63
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,891.23,701.19
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,915.38,715.4
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,943.66,732.55
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,964.18,742.76
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,981.51,750.81
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,990.01,754.31
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,995.05,755.67
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,983.47,746.45
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,981.37,743.97
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,969.69,735.06
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,954.58,724.05
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,932.9,707.8
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,908.04,689.51
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,878.38,669.6
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,845.89,647.62
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,809.22,622.54
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,770.25,594.97
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,728.06,563.34
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,684.06,529.59
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,637.02,492.65
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,588.79,453.77
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,538.6,412.27
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,487.66,368.96
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,435.18,323.3
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,382.56,276.57
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,328.95,229.09
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,275.79,182.42
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,214.2,131.5
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,162.19,94.03
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,110.72,68.11
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,83.65,66.89
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,85.86,69.0
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,80.15,64.27
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,79.0,63.62
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,77.75,62.86
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,76.28,61.79
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,74.75,60.66
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,71.58,58.15
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,68.31,55.47
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,62.8,50.57
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,54.82,43.32
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,46.53,35.68
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,38.12,27.7
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,26.12,15.72
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,14.29,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,85.25,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,233.93,156.48
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,339.79,274.18
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,450.39,368.14
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,532.89,435.96
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,618.52,503.0
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,684.03,550.86
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,750.05,596.95
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,802.17,631.87
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,847.94,661.24
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,887.98,685.19
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,925.79,707.1
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,954.29,723.72
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,979.91,738.41
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,984.59,739.24
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,998.18,746.35
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,1004.81,748.89
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,1007.99,749.41
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,1004.63,744.45
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,997.74,737.45
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,984.4,727.83
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,967.61,716.18
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,945.21,701.6
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,919.58,684.94
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,889.51,665.28
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,856.54,643.59
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,818.57,618.34
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,778.31,591.05
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,735.19,559.61
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,690.23,526.05
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,642.31,489.63
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,593.22,451.19
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,542.11,409.81
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,490.26,366.6
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,436.69,320.87
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,383.07,274.05
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,328.84,226.24
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,275.03,179.25
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,221.56,135.1
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,169.27,97.58
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,106.78,63.08
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,77.16,61.03
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,77.22,61.28
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,77.26,61.5
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,76.18,60.77
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,75.02,59.97
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,67.28,53.44
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,66.01,52.52
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,63.19,50.31
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,60.29,47.95
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,55.97,44.14
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,51.57,40.13
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,44.46,33.61
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,35.38,25.14
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,24.72,14.61
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,13.96,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,67.69,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,196.83,134.47
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,293.0,236.77
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,394.66,323.99
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,412.94,340.65
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,427.5,352.51
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,484.86,397.09
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,543.23,440.15
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,676.68,537.84
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,806.56,626.49
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,845.59,649.76
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,882.56,672.34
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,911.97,690.36
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,932.46,702.47
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,949.87,712.68
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,964.08,720.9
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,972.64,725.56
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,977.82,728.21
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,979.05,727.86
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,964.17,717.08
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,952.84,708.83
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,938.18,698.47
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,917.91,685.18
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,894.51,669.86
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,865.51,650.2
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,833.78,628.71
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,798.64,605.31
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,761.16,579.36
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,719.83,549.56
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,676.75,517.63
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,630.5,482.38
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,583.22,445.25
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,533.89,406.17
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,483.86,365.09
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,432.51,321.05
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,381.24,276.04
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,329.15,229.81
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,270.19,178.66
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,216.65,133.86
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,163.9,95.0
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,113.0,68.46
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,82.76,66.08
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,81.57,65.27
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,80.22,64.31
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,79.31,63.85
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,71.43,57.31
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,70.0,56.27
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,68.53,55.16
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,65.84,53.05
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,63.07,50.81
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,59.64,47.77
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,56.24,44.61
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,46.62,35.81
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,38.93,28.49
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,27.26,17.0
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,15.8,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,44.4,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,132.95,92.73
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,209.93,173.19
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,307.48,260.47
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,372.55,318.47
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,439.73,376.4
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,507.63,432.95
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,577.8,488.86
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,721.9,601.89
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,854.64,701.44
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,901.16,732.14
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,944.1,760.01
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,973.29,778.49
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,999.53,794.77
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,1017.67,805.57
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,1019.92,805.13
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,1025.86,807.6
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,1028.31,807.72
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,1021.97,800.24
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,1012.04,790.46
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,955.41,749.07
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,871.03,684.01
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,871.05,684.49
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,865.81,680.65
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,873.21,688.51
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,871.41,686.81
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,834.43,659.81
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,794.91,630.73
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,716.17,566.3
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,639.28,503.59
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,630.05,497.06
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,606.1,476.64
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,554.09,433.11
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,501.3,387.68
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,434.62,332.06
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,392.7,297.9
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,346.66,257.11
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,295.39,211.86
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,242.61,165.77
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,186.75,121.19
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,151.98,106.52
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,140.1,116.58
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,128.53,106.89
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,116.04,96.35
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,124.82,104.52
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,140.44,118.73
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,119.96,101.11
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,92.31,76.96
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,87.72,73.11
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,82.96,69.01
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,73.22,60.32
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,63.08,51.09
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,51.73,40.67
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,40.02,29.72
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,28.38,18.23
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,15.81,0.0
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,70.25,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,209.02,150.92
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,311.34,257.84
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,427.01,360.09
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,512.14,433.01
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,600.23,505.42
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,670.58,560.14
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,741.59,613.23
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,794.91,651.63
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,847.22,688.24
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,881.24,710.88
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,919.81,736.62
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,949.25,755.41
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,975.83,772.1
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,992.31,781.67
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,1005.49,789.0
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,1013.0,792.14
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,1004.2,784.01
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,1001.73,779.54
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,995.8,772.76
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,983.05,762.82
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,966.88,750.69
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,944.62,734.39
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,919.2,715.97
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,889.42,694.25
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,856.81,670.54
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,819.29,643.49
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,779.56,614.13
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,737.04,581.07
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,692.77,546.04
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,645.45,508.03
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,596.99,468.16
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,546.36,425.46
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,495.05,381.1
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,442.45,334.64
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,389.73,287.13
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,336.07,238.45
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,282.94,190.75
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,221.39,138.68
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,168.68,99.05
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,116.96,70.9
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,82.85,67.2
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,82.87,67.44
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,82.85,67.62
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,81.66,66.79
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,73.26,59.59
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,71.92,58.63
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,70.54,57.6
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,67.55,55.1
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,64.45,52.45
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,60.34,48.79
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,56.16,44.92
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,46.68,36.21
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,38.97,28.86
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,28.05,18.11
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,17.35,0.24
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,10.24,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,20.68,9.89
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,47.24,34.23
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,71.95,56.3
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,114.24,93.39
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,146.68,121.68
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,178.65,149.05
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,210.64,175.91
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,265.31,221.49
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,340.45,282.21
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,300.41,247.55
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,279.47,228.6
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,435.18,354.86
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,592.43,474.85
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,535.56,426.99
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,499.35,396.05
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,444.83,353.08
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,412.33,326.52
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,462.14,364.67
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,528.83,413.99
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,529.76,413.29
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,529.8,412.5
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,596.07,462.78
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,668.93,515.83
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,669.44,515.38
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,667.26,513.6
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,637.37,490.13
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,607.49,466.88
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,555.2,427.63
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,509.13,392.81
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,477.61,369.27
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,447.68,346.62
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,433.85,335.76
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,418.35,323.15
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,393.69,303.49
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,368.74,283.3
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,329.42,242.71
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,279.84,189.39
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,232.58,154.14
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,207.29,140.93
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,141.77,94.4
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,92.61,75.29
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,83.45,67.62
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,83.05,67.49
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,82.11,67.01
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,81.06,66.45
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,79.11,64.95
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,77.04,63.34
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,74.01,60.84
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,70.87,58.18
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,63.95,52.02
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,58.2,46.76
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,50.05,39.25
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,41.75,31.36
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,29.85,19.77
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,18.09,1.94
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,98.17,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,204.35,150.33
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,290.55,237.46
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,384.22,318.24
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,316.8,264.53
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,240.3,200.57
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,279.44,233.26
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,318.89,264.65
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,396.23,326.88
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,496.69,404.18
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,647.57,518.52
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,791.05,620.0
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,760.61,593.98
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,734.76,571.79
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,741.99,574.72
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,725.92,561.46
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,728.52,561.32
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,728.89,559.51
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,738.38,564.44
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,745.71,567.78
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,770.05,584.38
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,775.77,588.24
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,765.23,580.44
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,752.39,571.21
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,745.71,566.59
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,736.06,559.74
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,725.87,552.68
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,712.25,542.97
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,656.05,501.91
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,602.22,462.27
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,558.47,429.15
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,516.71,397.18
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,496.87,382.18
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,475.48,364.3
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,432.8,327.09
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,382.73,280.78
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,332.71,239.76
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,302.78,216.75
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,239.64,160.18
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,177.01,107.27
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,145.67,98.41
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,149.29,123.91
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,143.45,119.25
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,137.09,114.14
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,143.52,120.04
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,140.06,117.43
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,126.23,105.82
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,111.58,93.4
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,102.38,85.78
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,92.86,77.7
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,80.48,66.76
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,67.69,55.24
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,55.04,43.62
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,42.08,31.55
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,29.45,19.44
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,17.01,2.58
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,8.96,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
