Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,11.14,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,25.06,13.52
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,67.02,51.05
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,102.39,82.65
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,137.49,113.58
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,172.24,143.65
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,204.65,170.75
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,236.93,197.04
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,220.56,181.84
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,185.86,151.64
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,282.74,231.19
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,362.28,293.91
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,368.16,296.53
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,373.27,298.98
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,500.47,398.05
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,626.67,491.8
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,672.08,523.56
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,715.55,554.09
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,707.42,544.87
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,697.59,535.07
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,774.99,591.31
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,832.89,632.22
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,878.15,667.09
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,891.97,676.77
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,863.85,656.97
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,833.0,635.71
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,797.63,611.68
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,760.06,585.19
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,719.43,555.78
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,677.11,524.37
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,631.67,489.13
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,585.06,451.99
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,536.74,412.25
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,487.72,370.85
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,436.68,326.78
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,385.37,281.48
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,333.59,235.3
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,282.24,189.78
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,238.35,162.9
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,244.06,179.67
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,222.42,170.1
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,200.64,166.51
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,170.37,141.51
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,142.69,118.43
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,150.02,125.36
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,155.48,130.68
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,136.7,114.88
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,113.51,95.07
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,99.97,83.49
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,86.32,71.62
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,66.21,53.82
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,52.76,41.73
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,46.15,35.65
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,37.59,27.63
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,27.76,18.08
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,17.82,3.95
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,9.82,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,9.06,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,18.17,8.36
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,36.75,25.16
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,55.02,41.2
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,76.84,60.33
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,98.14,78.79
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,121.65,98.99
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,145.21,118.89
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,290.16,241.39
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,404.03,334.01
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,436.68,357.38
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,468.31,379.89
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,449.96,362.59
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,407.82,327.47
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,403.49,322.59
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,398.7,317.24
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,408.29,323.55
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,417.36,329.4
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,422.73,332.59
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,427.67,335.52
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,444.26,347.58
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,459.79,358.75
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,454.99,354.56
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,449.98,350.38
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,465.97,362.3
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,480.17,372.69
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,461.16,357.89
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,442.69,343.69
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,586.6,458.21
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,681.9,530.27
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,613.35,474.39
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,553.91,426.94
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,489.94,377.53
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,431.19,332.44
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,396.39,305.54
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,357.43,275.66
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,336.87,255.3
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,304.91,224.19
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,276.79,203.77
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,245.11,182.63
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,210.3,158.25
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,177.26,147.59
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,167.21,139.53
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,156.46,130.77
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,113.85,94.42
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,75.12,60.93
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,73.62,59.85
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,72.04,58.66
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,69.18,56.41
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,66.21,54.01
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,61.48,49.81
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,56.59,45.35
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,47.34,36.8
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,39.68,29.51
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,29.21,19.4
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,18.57,5.21
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,118.28,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,244.31,185.86
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,340.66,280.46
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,442.83,367.95
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,520.93,432.92
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,601.72,497.19
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,369.57,311.28
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,70.44,54.58
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,122.21,98.93
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,175.31,143.14
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,353.71,290.99
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,497.09,403.98
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,744.62,595.42
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,956.25,742.61
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,974.04,750.79
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,976.28,750.36
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,983.18,753.43
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,986.76,754.33
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,987.94,752.38
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,985.65,748.27
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,973.52,739.55
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,957.98,728.7
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,936.69,714.02
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,912.2,697.22
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,883.35,677.39
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,851.6,655.51
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,815.55,630.49
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,777.09,603.6
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,735.32,572.67
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,691.64,539.14
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,644.26,501.88
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,595.87,462.81
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,546.2,421.54
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,495.64,378.37
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,443.43,332.86
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,391.08,286.17
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,337.49,237.87
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,284.21,190.1
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,231.57,145.07
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,180.22,105.88
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,128.94,76.35
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,75.51,60.29
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,76.74,61.56
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,78.05,62.89
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,77.05,62.21
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,75.96,61.46
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,69.75,56.21
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,70.27,56.87
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,67.65,54.84
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,64.95,52.67
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,61.98,50.06
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,59.04,47.36
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,49.51,38.58
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,41.87,31.31
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,31.4,21.23
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,21.12,7.44
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,11.52,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,103.89,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,211.12,160.92
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,303.89,250.65
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,405.23,338.58
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,483.91,404.53
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,573.96,476.63
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,641.49,527.53
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,709.54,576.81
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,763.06,614.31
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,815.64,650.1
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,855.94,674.92
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,894.27,697.82
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,924.5,715.97
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,945.49,727.62
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,964.27,738.35
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,979.9,747.01
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,988.63,751.13
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,993.98,753.17
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,992.36,749.32
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,987.27,743.38
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,962.77,726.54
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,948.27,716.67
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,929.11,704.07
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,906.77,689.3
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,878.76,670.21
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,847.96,649.15
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,813.31,625.63
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,776.27,599.65
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,735.35,569.22
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,692.68,536.74
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,647.15,501.45
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,600.34,464.12
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,551.4,423.87
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,501.67,381.82
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,450.08,337.18
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,398.23,291.29
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,345.57,244.62
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,293.27,198.34
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,232.56,146.82
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,180.26,106.51
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,128.79,76.05
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,84.91,68.15
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,85.35,68.75
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,85.78,69.32
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,77.41,62.38
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,76.77,62.16
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,75.9,61.62
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,75.02,61.05
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,72.23,58.89
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,69.35,56.58
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,65.4,53.12
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,59.08,47.39
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,51.62,40.56
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,44.04,33.39
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,32.51,22.35
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,21.15,8.2
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,11.52,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,90.03,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,205.32,157.82
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,301.54,249.81
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,406.53,341.05
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,486.25,407.94
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,576.44,479.97
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,649.11,534.61
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,722.48,587.43
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,775.22,623.34
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,826.96,657.31
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,870.66,683.64
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,912.54,707.92
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,935.83,720.14
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,962.9,734.9
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,982.17,743.51
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,998.26,750.04
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,1006.01,752.54
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,1010.32,753.0
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,996.12,740.19
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,991.56,734.09
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,979.23,725.94
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,963.55,715.76
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,942.23,700.65
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,917.78,683.55
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,888.56,664.57
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,856.54,643.63
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,819.98,619.94
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,781.19,594.09
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,739.63,564.28
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,696.31,532.35
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,649.35,497.07
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,601.35,459.8
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,552.28,420.12
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,502.43,378.61
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,450.26,334.43
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,398.15,289.14
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,345.67,242.7
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,293.54,196.71
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,233.67,146.63
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,182.74,107.89
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,131.91,77.91
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,87.09,69.71
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,87.94,70.69
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,80.63,64.58
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,79.89,64.15
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,79.05,63.64
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,78.32,63.23
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,77.59,62.8
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,74.56,60.46
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,71.42,57.96
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,67.21,54.4
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,60.39,48.38
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,52.27,40.99
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,44.0,33.24
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,32.87,22.63
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,21.91,9.24
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,106.13,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,213.56,164.32
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,303.63,250.2
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,401.5,334.63
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,479.99,400.02
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,562.17,465.1
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,637.04,520.9
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,706.38,570.06
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,760.43,607.2
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,813.53,642.6
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,856.41,668.58
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,897.42,692.64
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,928.16,710.47
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,949.19,721.64
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,969.44,731.7
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,986.54,739.66
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,995.31,743.62
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,1000.68,745.58
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,999.52,743.46
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,994.86,739.29
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,969.74,721.9
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,954.72,711.49
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,934.59,697.04
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,911.33,680.6
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,882.9,662.0
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,851.7,641.46
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,815.95,617.69
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,777.99,591.53
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,736.97,561.75
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,694.26,530.03
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,648.02,494.87
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,600.81,458.01
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,552.32,419.09
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,503.13,378.45
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,452.05,335.22
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,400.74,290.71
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,342.74,240.48
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,289.71,194.1
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,236.68,149.28
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,184.8,109.47
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,134.23,79.37
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,88.14,70.58
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,87.84,70.57
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,87.44,70.44
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,78.62,63.03
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,77.73,62.47
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,75.65,60.88
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,73.43,59.15
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,70.96,57.29
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,68.42,55.3
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,63.72,51.2
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,58.87,46.84
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,49.9,38.74
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,42.64,31.94
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,32.19,22.06
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,21.59,9.52
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,11.95,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,109.75,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,220.39,170.62
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,312.46,258.17
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,412.59,344.76
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,490.67,409.91
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,579.69,480.74
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,646.09,530.28
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,712.89,578.07
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,766.65,615.14
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,819.45,650.36
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,859.81,674.91
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,898.18,697.54
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,927.84,715.56
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,948.05,727.09
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,966.51,736.16
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,981.81,743.12
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,990.63,747.25
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,996.07,749.33
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,991.79,744.32
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,984.1,737.3
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,972.75,729.39
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,958.03,719.36
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,938.45,706.16
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,903.83,682.84
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,876.18,664.29
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,845.78,643.7
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,811.22,620.47
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,774.34,594.66
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,733.66,564.45
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,691.33,532.36
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,645.82,497.3
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,599.34,460.52
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,551.18,421.28
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,502.31,380.36
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,430.15,323.79
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,394.03,297.21
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,353.88,260.76
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,305.98,215.95
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,247.3,163.15
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,187.72,112.42
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,137.04,81.49
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,89.29,71.58
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,89.04,71.61
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,88.7,71.53
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,79.77,64.15
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,78.93,63.77
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,77.57,62.8
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,76.12,61.75
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,79.04,64.64
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,79.96,65.74
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,70.16,57.13
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,59.74,47.81
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,52.31,41.05
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,44.76,33.97
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,34.0,23.72
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,23.41,11.26
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,12.8,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,122.09,0.44
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,246.26,189.12
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,338.05,273.62
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,442.76,358.84
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,397.09,323.51
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,327.54,267.96
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,373.07,303.9
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,419.19,337.78
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,386.48,309.74
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,369.69,294.18
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,399.81,315.41
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,428.95,334.97
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,465.32,361.14
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,500.8,386.4
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,465.18,358.74
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,406.86,314.86
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,493.88,380.06
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,557.16,425.64
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,661.42,500.0
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,741.53,555.39
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,876.47,651.65
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,959.13,705.11
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,938.61,691.68
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,914.93,677.47
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,886.02,658.98
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,854.32,638.56
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,769.93,578.24
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,678.87,510.56
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,668.35,503.63
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,653.9,492.73
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,634.16,480.15
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,602.38,456.92
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,552.99,417.66
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,502.87,376.7
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,451.45,333.66
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,399.77,289.16
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,343.4,243.73
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,308.89,217.05
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,263.47,188.18
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,260.51,195.44
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,231.82,175.82
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,204.93,168.04
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,131.11,106.84
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,80.39,64.03
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,79.51,63.66
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,78.55,63.16
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,82.01,66.39
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,92.66,75.89
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,78.94,64.25
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,62.72,50.24
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,58.93,46.96
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,55.06,43.48
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,48.88,37.88
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,42.58,31.95
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,31.6,21.62
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,22.44,10.89
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,119.94,7.05
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,240.58,186.46
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,333.56,273.06
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,434.72,358.02
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,519.53,426.28
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,603.95,491.02
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,412.54,340.02
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,196.11,159.48
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,213.66,173.97
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,230.78,186.98
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,251.2,202.2
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,271.22,216.83
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,306.43,243.86
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,341.06,269.93
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,357.91,281.21
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,374.21,292.06
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,421.55,327.33
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,467.55,360.78
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,528.9,404.6
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,567.44,431.4
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,614.59,465.53
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,674.36,507.6
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,653.0,491.08
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,619.13,466.68
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,610.43,460.51
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,600.57,453.29
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,564.48,426.76
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,529.8,401.27
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,498.52,378.39
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,468.67,356.37
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,476.61,362.74
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,480.56,365.5
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,461.09,350.58
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,440.54,334.57
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,413.9,313.16
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,391.96,294.14
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,349.15,261.09
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,324.86,242.94
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,294.8,219.08
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,264.94,196.38
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,220.07,163.79
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,188.79,154.3
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,176.93,144.9
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,165.15,135.49
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,149.62,123.08
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,125.28,103.0
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,88.86,72.01
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,52.64,40.71
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,58.99,46.55
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,60.72,48.29
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,57.19,45.23
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,53.59,42.01
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,48.15,37.08
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,42.64,31.89
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,33.37,23.07
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,22.49,11.18
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,12.38,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,8.22,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,16.49,7.5
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,28.11,17.98
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,41.12,29.37
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,57.01,43.2
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,72.53,56.53
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,88.33,69.89
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,103.9,82.83
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,145.03,117.41
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,186.3,151.38
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,186.58,150.45
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,187.08,149.83
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,318.65,256.45
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,455.18,361.57
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,500.65,394.35
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,544.97,426.37
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,557.75,434.07
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,569.26,441.12
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,580.29,447.17
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,590.01,452.28
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,605.79,462.71
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,619.78,471.74
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,619.37,470.62
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,617.55,468.65
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,550.64,418.9
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,478.68,365.4
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,501.34,382.51
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,512.81,390.71
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,499.19,380.41
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,485.06,369.86
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,493.62,376.5
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,497.61,379.1
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,437.08,333.63
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,391.78,299.85
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,362.96,278.1
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,342.65,262.39
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,308.15,236.65
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,267.49,206.55
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,242.16,187.47
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,218.38,169.63
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,199.96,155.91
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,196.69,161.66
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,176.54,145.32
