Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,156.2,128.71
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,140.29,115.67
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,124.15,102.3
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,108.22,88.97
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,92.04,75.27
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,77.84,63.26
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,63.45,50.88
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,53.84,42.45
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,43.87,33.57
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,39.87,29.93
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,44.24,33.47
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,32.76,22.71
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,23.23,12.1
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,7.81,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,15.66,6.91
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,26.02,16.32
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,36.42,25.51
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,50.64,37.93
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,64.57,49.98
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,78.85,61.99
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,92.97,73.63
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,117.91,94.15
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,142.68,114.09
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,173.72,138.99
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,204.65,163.24
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,283.37,225.45
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,343.14,271.14
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,354.07,277.75
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,364.59,284.33
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,438.83,340.39
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,532.09,407.99
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,519.46,396.11
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,487.47,371.48
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,483.01,367.58
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,478.29,363.34
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,475.53,360.98
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,472.37,358.37
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,477.4,361.97
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,481.34,364.73
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,474.01,358.68
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,466.15,352.32
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,528.33,399.66
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,575.32,434.49
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,578.36,436.79
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,569.71,430.14
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,549.71,414.74
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,518.59,387.97
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,465.3,343.22
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,411.67,297.04
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,356.8,248.99
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,302.26,201.1
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,247.54,154.57
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,193.78,112.66
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,140.9,79.69
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,89.66,71.27
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,83.59,66.35
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,72.58,57.12
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,71.67,56.64
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,70.67,56.09
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,69.16,54.97
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,67.58,53.78
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,59.61,47.07
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,57.22,45.19
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,53.92,42.34
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,50.55,39.33
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,45.37,34.65
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,40.13,29.71
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,32.05,22.02
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,23.85,12.73
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,11.33,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,149.77,27.97
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,293.84,228.26
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,389.53,316.41
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,491.93,400.72
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,569.76,462.71
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,650.07,523.55
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,713.0,567.64
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,776.23,609.9
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,820.7,638.38
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,869.99,669.43
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,908.67,691.03
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,945.12,710.66
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,972.15,725.02
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,996.3,737.45
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,968.21,715.67
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,942.97,696.64
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,876.82,651.13
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,801.93,597.05
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,825.88,613.25
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,846.76,626.15
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,842.78,621.84
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,836.1,616.14
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,816.69,603.17
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,795.25,588.86
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,784.28,581.53
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,770.52,572.09
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,726.68,541.89
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,683.07,511.6
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,660.28,495.59
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,635.63,477.7
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,605.04,455.27
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,572.91,431.15
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,527.96,397.07
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,484.09,363.12
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,440.03,328.3
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,396.93,293.52
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,354.43,258.75
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,313.2,224.89
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,276.09,196.06
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,254.74,181.44
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,201.0,142.2
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,156.28,126.68
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,151.8,123.36
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,161.1,131.49
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,111.47,90.08
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,70.6,55.52
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,94.02,75.89
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,132.09,108.69
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,116.32,95.65
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,103.63,85.15
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,89.7,73.34
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,75.53,61.08
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,56.82,44.56
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,40.94,30.32
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,32.47,22.32
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,23.83,12.88
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,11.34,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,82.02,15.06
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,169.3,130.56
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,228.23,185.44
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,289.3,237.81
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,342.51,281.88
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,396.56,324.71
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,444.22,360.5
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,492.58,395.32
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,365.29,293.37
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,229.49,182.43
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,244.5,193.94
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,259.16,204.07
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,309.43,243.16
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,359.09,280.91
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,412.52,320.92
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,486.83,375.21
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,500.38,383.21
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,512.88,391.02
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,446.76,341.74
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,402.75,308.44
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,428.37,327.08
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,452.63,343.94
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,558.06,420.86
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,652.94,486.9
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,583.86,436.17
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,529.34,396.69
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,464.71,350.23
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,411.87,311.63
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,403.4,305.47
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,394.8,298.85
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,365.65,277.39
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,338.12,257.17
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,325.34,247.82
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,312.85,238.54
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,350.26,265.26
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,367.77,275.7
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,340.55,254.52
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,314.09,234.21
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,290.97,215.66
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,266.17,196.41
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,237.44,175.86
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,191.14,155.53
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,179.99,147.01
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,178.21,146.04
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,159.63,131.0
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,152.31,125.35
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,143.28,118.16
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,124.93,102.97
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,85.81,69.81
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,67.36,54.07
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,62.31,49.74
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,57.05,45.09
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,51.0,39.66
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,44.8,33.9
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,33.09,23.08
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,23.24,12.78
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,11.69,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,147.78,35.28
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,288.69,223.91
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,381.9,308.11
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,481.72,388.93
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,317.95,261.57
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,79.35,61.8
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,96.16,76.5
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,112.7,89.98
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,143.23,115.32
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,173.76,140.17
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,243.84,196.43
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,296.87,237.56
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,297.4,236.72
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,297.77,236.13
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,337.43,266.17
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,376.24,294.84
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,417.92,325.7
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,458.39,355.15
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,539.99,415.37
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,598.17,457.47
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,573.09,437.27
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,548.02,417.86
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,525.62,400.09
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,490.73,373.43
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,474.66,361.37
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,458.9,349.42
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,468.52,356.7
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,476.38,362.47
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,482.5,366.83
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,482.78,366.87
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,479.76,364.73
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,474.39,360.59
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,431.31,328.27
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,392.03,298.93
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,373.16,283.9
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,353.98,268.34
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,332.4,251.3
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,310.48,233.87
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,275.42,209.03
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,234.25,179.95
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,224.79,173.29
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,213.3,166.39
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,196.26,161.08
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,180.37,148.38
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,162.43,133.83
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,129.84,106.7
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,114.33,93.85
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,98.62,80.65
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,77.92,63.05
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,56.37,44.42
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,47.61,36.76
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,38.86,28.99
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,36.32,26.67
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,40.7,30.29
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,32.72,22.75
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,23.3,12.96
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,11.71,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,133.62,33.82
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,271.91,212.08
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,359.79,293.08
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,454.06,371.5
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,527.91,430.54
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,604.21,488.73
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,393.18,323.38
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,103.74,81.59
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,141.26,113.59
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,178.86,144.27
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,193.82,155.48
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,208.68,166.55
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,212.6,168.95
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,216.67,171.53
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,283.63,223.88
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,331.6,260.2
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,336.73,263.03
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,341.67,266.02
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,377.4,292.84
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,411.84,318.2
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,406.88,313.57
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,401.91,309.29
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,445.91,341.98
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,487.24,371.88
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,497.11,378.49
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,513.93,390.26
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,426.51,325.65
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,352.4,270.34
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,342.55,263.29
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,332.86,255.98
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,341.82,262.75
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,349.41,268.33
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,324.6,249.57
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,301.1,231.92
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,286.14,220.75
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,271.65,209.83
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,287.14,221.03
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,298.05,228.2
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,252.27,194.08
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,224.47,174.26
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,210.4,163.59
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,207.36,162.73
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,180.26,148.67
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,163.09,134.78
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,152.03,125.88
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,140.86,116.81
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,129.92,107.85
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,118.89,98.73
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,112.38,93.6
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,106.66,89.04
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,93.16,77.36
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,79.33,65.16
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,65.12,52.39
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,50.59,39.14
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,37.6,27.07
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,23.53,13.29
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,126.97,33.9
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,252.51,197.87
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,340.43,278.66
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,440.79,362.27
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,281.25,234.14
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,86.5,67.94
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,106.41,85.19
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,126.2,101.65
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,130.65,104.89
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,135.38,108.31
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,165.85,133.04
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,196.25,157.17
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,218.28,174.31
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,240.11,191.12
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,296.09,234.77
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,331.61,261.79
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,334.08,262.81
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,336.47,264.0
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,343.78,268.61
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,350.77,272.95
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,337.79,262.48
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,309.9,240.83
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,475.13,367.0
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,601.07,458.18
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,483.7,370.55
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,363.75,280.43
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,392.44,302.56
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,418.66,321.68
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,440.66,337.75
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,459.51,351.22
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,460.57,351.58
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,459.84,350.47
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,431.54,329.12
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,404.56,308.79
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,361.86,277.01
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,316.02,243.08
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,298.54,229.98
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,281.4,216.93
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,251.56,194.58
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,223.88,174.01
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,211.72,165.07
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,199.17,156.42
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,186.62,154.06
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,157.74,130.29
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,145.61,120.5
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,133.36,110.47
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,117.54,97.27
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,101.52,83.75
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,82.38,67.45
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,62.79,50.47
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,53.45,42.27
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,43.86,33.72
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,40.12,30.25
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,44.72,34.0
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,33.87,23.86
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,24.77,14.42
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,12.46,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,7.4,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,14.83,6.29
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,24.77,15.25
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,34.74,24.08
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,46.1,34.05
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,57.95,44.31
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,70.73,55.1
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,83.39,65.59
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,138.85,112.57
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,213.33,174.02
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,318.64,260.91
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,446.39,361.93
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,427.16,343.69
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,384.4,308.27
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,470.25,374.69
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,532.95,421.62
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,578.97,455.39
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,644.27,502.48
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,525.72,410.64
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,410.91,320.86
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,463.25,361.2
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,529.39,410.05
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,610.47,471.24
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,697.66,534.79
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,711.36,544.68
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,727.66,556.61
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,767.07,588.89
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,780.56,601.74
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,740.28,571.22
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,698.31,539.33
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,653.57,504.92
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,607.62,468.66
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,559.56,429.59
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,510.78,388.87
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,448.56,338.82
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,408.64,307.29
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,364.04,270.46
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,320.38,234.06
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,278.68,200.52
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,241.07,172.16
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,219.64,161.24
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,193.38,149.95
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,171.4,142.38
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,144.08,119.55
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,108.54,89.36
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,75.27,60.72
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,85.44,69.87
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,102.33,84.91
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,90.86,75.08
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,78.71,64.57
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,73.27,59.87
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,67.66,54.88
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,57.97,46.19
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,47.95,36.99
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,36.77,26.5
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,25.3,15.02
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,13.2,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,136.64,39.66
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,273.29,216.14
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,365.27,302.1
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,463.51,385.9
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,301.07,253.56
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,67.77,52.31
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,82.0,64.45
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,96.07,76.04
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,113.74,90.61
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,131.22,104.82
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,160.16,128.65
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,189.04,152.1
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,215.71,173.41
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,242.15,194.31
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,367.16,294.69
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,493.15,392.02
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,538.17,425.28
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,581.67,457.28
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,579.37,452.81
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,576.07,447.99
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,581.32,451.03
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,585.32,453.16
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,531.04,411.33
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,465.81,361.35
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,567.5,439.79
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,655.9,505.63
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,636.5,490.89
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,615.71,475.61
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,670.39,520.69
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,698.56,543.9
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,655.93,510.1
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,611.08,474.11
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,562.18,434.6
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,512.5,393.27
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,461.34,348.95
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,409.81,303.26
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,357.33,256.12
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,305.12,209.1
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,252.65,163.13
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,201.06,121.24
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,150.25,87.15
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,90.06,58.36
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,75.7,60.32
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,75.47,60.3
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,74.76,60.0
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,73.98,59.63
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,72.67,58.68
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,65.18,52.28
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,63.09,50.6
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,60.93,48.83
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,57.11,45.52
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,53.17,42.0
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,47.76,37.11
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,42.24,31.94
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,33.9,24.02
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,25.36,15.17
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,12.1,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,82.94,22.29
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,170.38,133.61
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,230.87,190.81
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,294.02,246.62
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,348.04,293.48
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,403.22,339.81
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,475.22,397.88
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,528.29,439.76
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,664.06,546.33
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,796.52,644.37
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,713.01,578.94
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,607.27,492.97
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,652.04,526.77
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,717.81,574.5
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,872.51,690.01
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,994.56,773.01
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,1003.1,776.36
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,1008.31,778.41
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,1008.86,777.72
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,1005.95,774.81
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,995.77,766.73
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,982.1,756.42
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,961.75,740.61
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,938.14,722.66
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,910.04,702.61
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,878.98,680.5
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,843.94,655.85
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,806.39,629.27
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,764.73,598.09
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,721.18,564.07
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,672.98,525.87
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,624.26,486.41
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,574.74,445.33
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,524.4,402.54
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,472.85,357.8
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,420.74,311.51
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,367.48,264.09
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,314.47,216.65
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,260.92,169.49
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,208.08,126.32
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,156.27,91.29
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,95.41,61.81
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,79.4,63.53
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,78.96,63.34
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,78.36,63.01
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,77.69,62.63
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,76.47,61.77
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,68.68,55.15
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,66.34,53.38
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,63.92,51.48
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,60.53,48.56
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,57.07,45.47
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,51.78,40.7
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,46.41,35.64
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,35.79,25.68
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,27.07,16.66
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,13.62,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,130.3,38.63
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,258.72,204.9
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,349.78,289.82
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,453.12,377.76
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,531.44,442.26
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,612.2,505.78
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,680.5,556.18
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,749.42,604.86
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,801.28,638.78
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,852.11,670.79
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,889.21,692.56
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,930.94,717.09
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,960.58,734.18
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,987.42,749.3
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,1006.72,758.53
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,1010.28,757.45
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,1018.8,761.4
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,1023.91,763.18
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,1017.72,756.96
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,1008.03,748.72
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,997.23,740.73
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,983.0,730.63
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,962.62,717.15
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,939.02,701.62
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,910.58,682.83
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,879.27,662.06
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,843.28,636.78
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,804.98,609.83
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,763.5,580.02
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,720.24,548.01
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,674.8,513.89
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,627.78,477.56
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,577.88,437.91
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,527.18,396.4
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,474.99,352.53
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,422.56,307.29
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,368.96,260.82
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,315.67,214.2
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,262.38,168.22
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,210.04,126.2
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,158.08,91.35
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,97.08,61.69
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,80.27,63.5
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,80.19,63.62
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,79.29,63.17
