Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,78.3,62.65
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,70.72,56.28
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,69.95,55.81
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,67.32,53.8
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,64.57,51.64
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,61.58,49.09
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,58.55,46.42
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,52.51,41.01
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,46.32,35.28
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,35.75,25.44
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,27.03,16.56
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,13.61,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,129.27,37.89
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,256.08,201.19
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,347.21,284.3
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,446.08,365.93
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,528.04,430.38
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,609.77,490.97
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,675.54,536.96
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,741.65,580.92
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,793.87,614.88
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,845.05,647.28
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,885.0,670.1
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,922.95,691.23
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,945.51,703.27
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,972.14,718.13
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,990.12,727.14
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,1004.93,734.32
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,1012.82,737.49
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,1017.32,738.76
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,924.04,679.1
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,812.54,601.89
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,775.9,576.66
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,725.82,541.33
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,777.14,577.85
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,811.05,601.12
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,711.55,530.42
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,619.94,464.86
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,570.92,430.38
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,524.44,396.76
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,474.74,360.34
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,428.7,326.3
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,407.18,310.66
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,386.6,295.47
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,383.05,293.46
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,378.25,290.24
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,357.77,274.69
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,337.93,259.59
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,321.19,246.51
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,304.21,233.16
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,273.82,210.43
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,245.98,189.92
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,224.06,173.82
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,203.37,159.1
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,190.3,156.7
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,179.38,148.05
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,167.86,138.83
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,156.02,129.28
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,142.58,118.28
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,119.06,98.5
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,98.98,81.62
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,78.47,64.05
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,67.12,54.19
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,55.7,44.08
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,48.77,37.89
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,47.08,36.14
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,36.08,25.89
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,27.02,16.74
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,13.6,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,136.69,40.19
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,273.48,217.05
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,368.27,305.62
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,469.56,391.97
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,546.26,455.93
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,625.45,519.28
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,593.75,493.25
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,564.36,468.44
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,589.66,486.56
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,612.28,501.86
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,773.6,625.0
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,922.1,730.83
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,950.66,747.86
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,976.46,763.81
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,994.62,773.27
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,997.09,771.92
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,1004.71,775.87
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,1009.02,777.62
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,1006.84,773.61
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,1001.26,767.45
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,988.85,758.5
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,973.11,747.32
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,951.35,732.86
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,926.5,716.16
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,898.61,696.12
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,867.86,674.07
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,831.32,648.45
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,792.63,621.07
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,751.53,591.07
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,708.72,558.64
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,663.93,522.84
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,617.72,485.06
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,568.81,444.07
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,519.11,401.42
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,467.74,356.52
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,416.19,310.45
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,363.68,262.84
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,311.49,215.45
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,258.18,168.1
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,205.05,124.05
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,158.03,97.98
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,147.28,107.67
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,98.44,80.22
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,71.86,57.38
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,70.99,56.81
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,70.04,56.16
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,69.91,56.24
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,69.83,56.37
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,61.75,49.5
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,59.53,47.76
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,57.76,46.28
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,56.1,44.79
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,50.81,39.93
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,45.42,34.8
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,35.76,25.71
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,27.79,17.5
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,13.99,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,151.96,44.23
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,296.83,235.76
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,394.42,327.02
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,498.89,415.66
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,571.83,476.37
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,647.08,536.3
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,706.74,581.98
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,773.06,631.14
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,782.09,635.78
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,792.13,641.29
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,775.27,626.64
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,741.6,599.37
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,752.06,604.54
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,759.27,607.04
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,775.6,616.97
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,789.43,625.02
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,841.52,662.82
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,897.15,702.09
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,841.53,656.75
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,789.33,614.55
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,812.85,631.57
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,832.79,645.38
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,804.72,623.72
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,775.19,601.32
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,775.9,601.58
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,773.06,599.0
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,726.35,563.98
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,680.13,529.26
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,669.02,521.13
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,654.56,509.95
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,643.88,504.13
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,618.77,485.36
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,569.59,444.4
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,519.46,401.65
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,467.93,355.94
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,415.95,308.95
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,362.45,260.65
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,309.13,212.32
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,255.99,165.3
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,203.69,122.14
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,151.61,86.2
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,100.96,63.92
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,81.2,65.32
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,70.72,56.4
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,69.81,55.77
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,68.8,55.08
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,73.8,59.66
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,86.48,71.03
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,67.23,54.35
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,51.35,40.45
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,49.92,39.27
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,53.18,42.19
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,48.14,37.63
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,43.02,32.82
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,36.34,26.35
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,27.83,17.67
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,14.0,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,44.66,8.54
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,95.94,72.91
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,141.74,115.58
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,187.74,156.61
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,226.71,190.85
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,265.6,224.17
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,302.54,254.92
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,339.24,284.74
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,468.27,390.84
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,604.87,498.43
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,432.94,356.37
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,214.95,173.88
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,316.09,256.87
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,397.97,321.8
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,404.39,325.14
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,410.2,328.33
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,567.97,452.79
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,722.6,569.11
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,789.27,617.13
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,834.72,650.07
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,921.8,715.2
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,974.11,749.85
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,918.77,710.08
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,839.65,648.53
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,824.1,637.06
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,805.76,623.06
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,706.06,547.28
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,612.21,475.21
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,550.13,427.75
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,495.47,385.4
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,429.08,334.58
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,367.67,287.26
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,425.45,332.08
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,476.1,368.19
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,448.23,342.1
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,414.52,307.18
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,360.84,258.77
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,307.33,210.36
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,253.09,162.26
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,199.2,117.56
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,146.46,80.88
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,95.1,58.07
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,73.28,58.42
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,72.16,57.64
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,70.54,56.51
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,68.78,55.27
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,58.92,46.76
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,58.03,46.14
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,68.84,55.9
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,84.73,70.14
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,75.97,62.48
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,66.82,54.36
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,56.86,45.44
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,46.52,35.97
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,36.11,26.21
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,25.4,15.74
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,12.8,0.0
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,10.71,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,21.49,11.64
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,39.26,27.44
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,56.07,42.24
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,75.57,59.22
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,94.53,75.48
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,115.48,93.31
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,136.48,110.87
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,170.57,139.18
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,223.07,181.76
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,221.32,178.77
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,201.53,161.61
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,233.86,187.31
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,287.13,228.7
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,232.07,184.19
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,199.89,158.01
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,353.6,279.56
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,511.59,396.62
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,435.62,337.19
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,382.28,295.78
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,545.97,419.62
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,699.82,528.25
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,547.62,416.7
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,404.39,310.08
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,343.22,264.96
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,277.39,214.91
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,276.91,214.9
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,276.23,214.4
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,450.32,348.25
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,595.22,452.04
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,425.21,325.75
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,276.76,213.58
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,266.08,206.19
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,255.64,198.25
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,202.26,157.05
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,149.45,115.76
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,210.8,164.13
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,252.4,195.79
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,242.13,187.62
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,231.57,179.58
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,230.97,178.34
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,225.42,175.12
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,201.48,165.83
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,181.68,149.93
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,159.86,132.36
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,144.49,120.03
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,140.72,117.26
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,137.77,115.12
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,122.51,102.29
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,104.46,86.91
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,90.83,75.19
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,77.13,63.19
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,62.69,50.31
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,48.14,37.14
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,34.91,24.99
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,21.48,12.4
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,10.71,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,7.81,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,15.66,6.95
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,25.19,15.59
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,34.74,24.01
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,46.18,34.01
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,58.03,44.22
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,70.81,55.05
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,83.47,65.61
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,129.32,104.13
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,175.78,142.18
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,253.2,204.38
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,313.69,251.15
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,414.07,328.45
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,492.73,386.98
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,395.74,311.25
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,321.25,252.15
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,308.63,242.19
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,277.57,217.69
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,400.86,312.98
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,521.66,401.78
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,481.21,370.15
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,460.4,354.02
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,458.24,351.35
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,455.73,348.33
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,437.62,334.51
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,420.04,321.2
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,494.04,376.75
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,552.02,418.84
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,545.86,413.76
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,537.9,407.79
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,490.12,372.58
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,446.19,340.19
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,406.71,311.59
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,366.22,282.0
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,368.47,283.48
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,356.72,273.73
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,335.19,256.71
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,313.53,239.48
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,290.5,222.69
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,258.87,199.73
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,231.08,179.85
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,205.74,162.05
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,193.67,160.71
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,184.49,153.48
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,149.94,124.65
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,117.41,97.17
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,126.78,105.67
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,139.53,117.04
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,125.8,105.66
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,111.75,93.87
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,97.63,81.62
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,83.26,68.94
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,68.63,55.91
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,53.76,42.42
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,40.28,29.88
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,26.71,16.92
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,13.62,0.0
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,171.93,40.43
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,343.08,269.24
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,434.36,354.52
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,532.09,435.56
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,606.55,495.34
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,677.68,549.73
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,739.0,593.73
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,800.24,635.83
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,848.55,667.92
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,895.44,698.21
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,933.02,720.72
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,957.04,733.72
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,983.32,748.99
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,1006.79,762.27
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,1023.26,769.5
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,1036.45,774.69
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,1043.03,777.15
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,1046.13,777.58
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,1043.91,775.48
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,1038.16,771.27
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,1025.11,762.46
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,1008.55,751.51
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,987.07,736.62
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,962.26,719.54
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,932.5,699.94
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,899.74,678.26
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,862.87,654.05
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,823.42,627.8
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,780.95,598.68
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,736.41,565.47
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,688.18,528.9
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,638.7,490.34
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,587.58,449.22
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,535.42,406.05
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,481.83,360.51
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,427.86,313.45
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,372.57,264.43
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,317.41,215.17
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,262.29,166.99
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,208.18,122.66
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,154.41,85.21
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,102.01,61.31
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,77.51,61.34
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,76.76,60.89
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,75.23,59.76
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,64.66,50.8
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,63.61,50.08
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,62.52,49.3
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,60.19,47.52
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,57.78,45.64
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,54.8,43.1
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,47.54,36.69
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,43.4,32.99
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,39.23,29.1
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,32.78,23.02
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,26.26,16.39
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,12.84,0.0
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,162.91,33.71
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,322.77,250.98
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,416.49,337.58
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,516.7,419.67
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,591.75,479.34
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,669.15,537.9
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,724.41,576.51
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,786.31,618.23
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,835.33,650.39
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,882.96,680.79
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,920.52,702.33
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,955.85,722.0
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,934.07,704.9
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,913.79,689.66
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,900.35,677.85
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,880.83,662.09
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,962.2,715.49
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,1034.65,760.76
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,1032.25,758.55
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,1026.34,755.13
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,1013.96,747.61
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,998.12,737.93
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,976.16,722.87
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,950.97,705.7
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,922.12,686.87
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,890.31,665.99
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,853.43,641.97
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,814.2,616.08
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,772.71,588.41
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,729.28,557.31
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,682.8,522.56
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,634.91,485.63
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,584.88,445.55
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,533.86,403.51
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,480.63,358.59
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,427.05,312.19
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,370.73,266.02
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,324.9,229.73
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,273.52,181.29
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,211.59,125.68
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,158.42,88.83
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,106.63,65.02
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,79.78,63.28
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,81.66,65.1
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,79.68,63.59
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,68.47,54.1
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,61.97,48.64
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,55.11,42.82
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,53.21,41.39
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,51.29,39.91
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,50.19,39.03
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,53.81,42.24
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,49.24,38.16
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,44.6,33.85
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,36.34,26.08
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,27.85,17.67
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,13.64,0.16
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,164.42,29.57
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,327.3,256.99
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,420.8,345.95
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,520.9,430.48
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,595.28,491.86
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,672.03,552.29
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,726.78,592.36
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,787.68,635.36
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,836.16,669.17
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,883.27,701.25
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,919.84,723.83
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,954.1,744.45
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,968.94,752.32
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,992.38,766.37
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,1008.24,773.66
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,1020.9,778.87
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,1027.03,781.24
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,1029.76,781.51
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,1024.84,775.72
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,1016.36,767.75
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,1004.13,758.51
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,988.5,747.12
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,968.53,733.26
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,945.28,717.23
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,916.25,697.26
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,884.33,675.26
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,848.81,650.66
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,810.79,624.17
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,769.09,594.12
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,725.47,560.72
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,679.01,524.62
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,631.23,486.63
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,581.22,445.96
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,530.29,403.44
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,477.7,358.47
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,424.63,311.97
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,370.61,264.39
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,316.81,216.55
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,262.98,169.25
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,210.11,125.67
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,157.44,88.61
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,106.2,64.57
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,80.76,64.14
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,79.84,63.55
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,68.89,54.4
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,68.17,54.07
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,65.3,51.75
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,62.3,49.31
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,60.02,47.56
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,63.35,50.75
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,59.32,47.28
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,55.13,43.58
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,50.26,39.22
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,45.29,34.6
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,37.09,26.86
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,28.67,18.47
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,13.65,0.41
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,160.36,23.3
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,319.25,250.15
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,413.29,339.87
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,514.07,425.05
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,588.58,486.48
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,665.47,546.89
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,719.31,586.08
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,779.55,628.32
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,828.49,660.6
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,876.09,690.89
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,913.16,713.24
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,948.0,733.68
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,963.32,741.33
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,987.27,755.08
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,1003.99,762.8
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,1017.58,768.53
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,1023.81,770.9
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,1026.66,771.22
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,1020.9,765.04
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,1011.61,756.73
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,999.53,747.73
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,984.05,736.62
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,963.39,722.58
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,939.52,706.43
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,911.18,687.28
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,879.93,666.1
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,844.31,642.1
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,806.26,616.21
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,765.27,587.38
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,722.35,555.19
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,676.12,519.75
