Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,628.54,482.34
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,579.14,443.22
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,528.77,402.06
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,476.53,357.55
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,423.94,311.6
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,370.53,264.06
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,317.28,216.39
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,263.83,169.55
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,211.21,126.23
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,158.77,89.56
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,107.75,65.6
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,81.85,65.07
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,80.98,64.53
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,70.14,55.36
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,69.49,54.99
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,68.34,54.18
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,67.13,53.32
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,65.02,51.75
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,57.6,45.47
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,54.7,43.01
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,51.75,40.42
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,47.44,36.57
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,43.08,32.51
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,36.38,26.19
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,29.62,19.29
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,14.49,1.0
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,142.31,14.65
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,288.63,226.86
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,384.8,319.43
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,487.58,407.7
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,564.95,472.94
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,644.78,537.5
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,438.66,369.65
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,147.78,120.45
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,164.54,134.52
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,181.2,147.93
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,246.2,201.19
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,293.77,239.18
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,338.48,274.64
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,382.63,309.11
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,529.47,426.13
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,676.15,538.25
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,716.07,566.67
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,773.51,607.63
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,749.38,586.42
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,742.5,578.04
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,722.88,561.79
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,702.04,544.8
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,713.1,552.95
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,721.39,558.84
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,724.9,561.56
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,732.35,566.87
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,788.42,612.79
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,816.58,635.69
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,746.39,579.87
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,675.47,522.99
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,662.15,513.94
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,635.84,493.07
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,585.89,451.98
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,535.01,409.2
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,482.84,364.38
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,430.16,318.01
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,375.87,269.51
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,321.8,220.92
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,267.71,173.27
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,214.44,129.16
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,161.62,91.96
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,110.27,67.56
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,83.66,66.88
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,72.65,57.58
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,72.13,57.43
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,71.54,57.22
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,70.43,56.45
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,69.28,55.63
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,61.59,49.14
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,59.69,47.7
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,56.84,45.27
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,53.96,42.72
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,49.34,38.57
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,44.65,34.18
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,37.6,27.43
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,30.46,20.1
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,14.42,1.16
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,174.29,11.22
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,352.5,276.1
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,445.84,367.2
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,539.24,447.06
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,612.01,507.71
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,686.52,566.85
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,744.92,610.23
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,803.14,651.7
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,848.31,682.82
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,881.37,704.33
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,915.45,725.15
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,947.3,743.96
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,971.45,758.16
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,992.77,770.36
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,1006.48,776.23
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,1016.97,780.01
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,1022.01,781.67
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,1023.64,781.21
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,1018.92,775.14
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,1010.72,766.94
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,997.94,757.63
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,981.76,746.15
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,960.73,731.45
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,936.47,714.6
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,907.86,694.75
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,876.31,672.82
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,840.31,647.92
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,801.83,621.09
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,760.06,591.46
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,716.36,557.87
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,670.06,521.53
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,622.35,483.22
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,572.14,441.91
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,521.02,398.81
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,468.45,353.55
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,415.36,306.7
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,361.49,258.31
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,307.75,209.76
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,253.92,162.09
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,200.86,117.91
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,148.53,80.85
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,97.56,56.64
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,70.73,55.76
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,70.18,55.46
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,68.55,54.32
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,66.79,53.07
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,65.47,52.1
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,56.52,44.41
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,54.39,42.69
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,52.2,40.88
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,49.84,38.87
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,47.48,36.79
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,39.81,29.94
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,35.92,26.32
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,30.21,20.87
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,24.47,15.0
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,15.91,1.99
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,7.68,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,164.91,1.54
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,331.78,258.99
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,424.45,349.97
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,523.76,434.82
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,599.16,497.67
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,676.97,559.55
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,731.8,600.12
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,792.91,643.7
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,842.13,677.84
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,889.96,710.07
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,927.25,732.61
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,962.22,753.06
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,977.67,760.59
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,1001.78,774.24
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,1017.79,781.13
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,1030.58,785.91
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,1037.32,788.18
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,1040.64,788.34
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,1039.34,784.57
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,1034.5,778.64
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,1022.21,769.83
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,1006.44,758.87
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,985.3,742.97
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,960.86,724.98
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,931.93,705.35
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,899.99,683.62
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,863.56,658.99
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,824.6,632.38
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,783.01,603.42
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,739.35,570.54
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,690.9,533.39
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,641.47,494.49
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,591.2,453.66
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,539.92,410.9
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,486.73,365.58
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,433.16,318.85
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,378.76,270.47
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,324.48,221.86
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,269.79,173.87
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,216.01,129.46
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,162.93,91.85
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,111.25,67.07
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,83.3,66.05
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,82.44,65.51
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,71.65,56.56
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,71.03,56.32
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,69.55,55.23
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,67.99,54.06
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,65.88,52.5
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,58.39,46.17
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,55.5,43.71
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,52.55,41.12
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,48.25,37.29
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,43.91,33.25
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,36.81,26.52
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,29.61,19.24
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,17.93,3.06
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,8.54,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,146.27,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,290.64,223.65
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,386.57,315.77
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,489.11,401.7
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,566.51,464.81
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,646.45,526.91
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,710.31,573.35
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,774.63,618.14
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,818.79,647.53
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,867.65,679.47
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,906.93,702.53
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,944.08,723.6
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,972.06,740.0
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,985.31,746.52
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,1003.04,754.84
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,1017.67,761.08
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,1024.45,764.34
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,1027.86,765.61
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,1021.68,760.76
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,1011.97,753.81
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,1000.99,746.19
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,986.59,736.41
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,966.91,723.7
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,943.97,708.83
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,915.69,689.87
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,884.49,668.91
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,849.32,644.24
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,811.68,617.73
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,770.7,588.89
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,727.79,556.85
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,681.91,522.12
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,634.43,485.21
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,584.79,445.39
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,534.17,403.66
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,481.74,359.37
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,428.85,313.55
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,375.04,266.12
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,321.36,218.45
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,267.28,171.28
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,213.95,127.45
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,161.26,90.48
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,110.02,66.02
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,81.97,64.89
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,81.1,64.35
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,69.89,54.91
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,68.87,54.23
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,67.68,53.38
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,66.44,52.49
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,64.29,50.9
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,56.93,44.69
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,53.99,42.29
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,50.99,39.74
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,46.64,35.87
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,42.23,31.78
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,35.52,25.4
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,28.72,18.5
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,17.55,2.97
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,8.54,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,144.68,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,289.65,222.64
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,383.0,314.1
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,483.23,399.37
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,557.96,461.37
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,635.2,522.46
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,464.88,386.07
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,226.58,186.08
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,254.36,208.93
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,281.66,230.35
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,359.58,292.0
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,417.38,336.31
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,446.58,357.56
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,474.8,377.95
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,513.45,405.83
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,551.0,432.4
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,558.23,436.12
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,564.21,439.15
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,671.27,518.7
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,754.22,578.43
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,745.76,570.25
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,735.5,561.5
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,706.87,538.43
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,677.67,515.14
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,684.54,520.54
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,688.3,523.42
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,661.29,503.04
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,633.91,482.48
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,601.67,459.24
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,570.0,436.19
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,548.18,419.74
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,525.37,402.19
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,507.58,388.12
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,478.36,364.63
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,437.26,332.1
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,395.45,299.61
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,370.42,277.64
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,340.95,251.35
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,303.31,221.41
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,268.78,195.16
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,233.09,168.7
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,196.33,146.06
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,119.68,96.86
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,73.88,58.15
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,73.48,58.01
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,73.01,57.8
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,71.03,56.28
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,68.91,54.64
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,60.92,47.95
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,58.68,46.23
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,55.16,43.24
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,51.53,40.05
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,47.25,36.26
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,42.93,32.25
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,35.44,25.22
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,27.79,17.65
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,17.61,3.0
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,7.68,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,142.72,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,287.15,219.86
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,379.35,311.27
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,478.54,396.04
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,553.45,458.6
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,630.96,520.45
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,462.14,384.67
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,225.36,185.29
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,273.76,225.66
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,342.42,280.64
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,384.05,312.39
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,425.21,343.2
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,447.1,357.94
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,467.83,371.69
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,503.9,397.55
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,538.9,422.13
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,572.3,446.27
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,604.26,469.15
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,618.0,478.11
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,630.21,486.08
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,693.21,532.07
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,733.82,561.37
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,854.87,652.63
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,926.74,701.87
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,856.01,650.18
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,768.14,582.38
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,737.91,560.64
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,706.54,537.52
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,721.52,552.24
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,715.79,550.5
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,671.51,516.09
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,625.43,479.66
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,576.44,439.79
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,526.48,398.15
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,474.89,354.26
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,422.65,308.77
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,369.32,262.13
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,316.13,215.13
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,262.63,168.16
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,209.68,124.34
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,157.1,87.0
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,105.83,62.1
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,76.95,60.36
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,75.69,59.48
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,74.51,58.78
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,64.24,50.22
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,62.89,49.23
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,61.47,48.17
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,59.53,46.74
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,57.53,45.22
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,54.57,42.71
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,47.33,36.35
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,43.24,32.71
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,39.09,28.88
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,33.09,23.18
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,27.04,17.02
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,17.66,3.04
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,8.54,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,144.52,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,291.22,222.53
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,387.89,318.79
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,491.76,407.37
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,568.65,471.44
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,648.06,534.59
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,445.6,372.14
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,173.29,141.28
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,214.78,175.91
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,256.18,209.13
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,284.41,230.73
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,312.17,251.62
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,337.31,270.61
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,361.87,288.98
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,397.87,315.76
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,433.06,341.47
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,487.6,381.88
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,518.92,404.52
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,560.44,434.49
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,600.03,462.52
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,617.71,474.84
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,633.56,485.9
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,677.14,517.66
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,701.05,535.09
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,689.79,526.31
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,676.83,516.5
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,681.39,520.67
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,684.9,523.63
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,636.22,486.48
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,593.0,453.36
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,573.28,438.89
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,546.37,418.46
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,514.89,393.64
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,482.4,367.48
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,447.83,339.14
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,412.01,309.06
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,371.7,275.56
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,331.04,241.31
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,274.2,186.24
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,215.87,129.65
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,163.23,92.19
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,111.98,67.23
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,82.85,65.65
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,81.73,64.9
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,70.57,55.61
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,69.59,55.07
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,68.44,54.26
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,67.24,53.4
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,65.13,51.84
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,57.71,45.56
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,54.79,43.09
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,51.82,40.48
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,47.49,36.62
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,43.12,32.56
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,36.41,26.18
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,29.63,19.27
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,17.94,3.19
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,8.54,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,127.48,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,263.13,199.42
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,356.6,293.64
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,460.82,384.14
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,540.9,451.44
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,623.57,517.96
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,403.0,339.09
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,102.4,81.39
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,121.34,97.31
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,140.16,112.53
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,170.7,137.41
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,201.15,161.79
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,264.22,212.49
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,308.56,247.37
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,321.95,256.53
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,334.97,265.43
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,378.53,299.01
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,420.94,331.17
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,436.26,341.41
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,450.81,351.11
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,480.13,372.99
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,524.63,405.77
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,530.05,409.16
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,534.23,411.85
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,555.64,427.96
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,574.21,441.76
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,551.38,424.15
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,528.77,406.86
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,532.12,409.67
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,532.81,410.2
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,522.42,402.28
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,504.77,388.72
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,488.57,375.8
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,469.67,360.24
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,456.25,346.28
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,432.98,319.86
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,367.74,267.96
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,332.81,242.51
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,289.45,205.7
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,246.04,170.23
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,178.86,112.73
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,116.06,71.06
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,76.45,60.43
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,76.26,60.46
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,75.57,60.17
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,74.8,59.82
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,73.52,58.9
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,72.16,57.92
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,63.91,50.98
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,61.74,49.32
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,58.63,46.67
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,55.46,43.88
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,50.89,39.8
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,46.27,35.49
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,38.84,28.42
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,29.43,19.19
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,18.65,3.51
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,8.54,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,107.9,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,222.17,166.37
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,313.4,256.94
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,413.11,343.58
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,490.26,408.49
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,578.21,479.06
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,646.66,530.63
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,715.73,580.49
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,769.26,618.03
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,821.89,653.89
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,865.01,681.1
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,906.31,706.49
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,930.15,719.27
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,958.44,735.15
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,978.69,745.36
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,995.82,753.52
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,1005.57,758.72
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,1011.96,761.86
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,1011.68,760.72
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,994.97,748.77
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,984.78,741.46
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,971.25,731.95
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,952.54,719.43
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,930.65,704.78
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,903.48,686.16
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,873.45,665.57
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,839.52,642.47
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,803.19,617.5
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,762.85,588.0
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,720.74,556.1
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,676.99,522.34
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,631.52,486.39
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,582.82,446.99
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,533.24,405.83
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,481.84,362.13
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,429.9,316.88
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,377.39,270.31
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,325.02,223.54
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,271.94,177.07
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,219.63,133.82
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,167.93,97.01
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,107.11,63.73
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,78.89,62.26
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,79.1,62.65
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,78.56,62.49
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,77.93,62.28
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,76.76,61.47
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,68.97,54.91
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,67.03,53.51
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,65.03,52.01
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,61.71,49.19
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,58.31,46.22
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,53.5,41.94
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,48.62,37.4
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,38.39,27.96
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,30.09,19.73
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,18.61,3.36
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,7.68,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,105.55,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,218.54,162.4
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,308.43,252.82
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,406.87,338.63
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,350.74,294.23
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,286.23,240.29
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,349.29,292.03
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,395.8,328.75
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,602.64,494.4
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,810.51,645.82
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,852.98,670.34
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,893.68,694.34
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,917.69,707.0
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,945.94,722.41
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,966.18,731.89
