Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,983.37,739.34
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,993.21,744.02
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,999.72,746.72
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,998.76,744.67
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,981.34,732.02
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,971.41,725.26
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,958.19,716.32
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,939.84,704.06
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,918.34,689.78
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,892.04,672.27
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,862.9,652.8
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,829.08,630.43
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,792.93,606.22
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,753.21,577.56
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,711.76,546.66
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,667.29,513.02
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,621.74,477.62
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,574.12,439.49
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,525.7,399.65
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,475.77,357.52
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,425.42,313.95
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,374.16,268.83
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,323.13,223.53
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,263.89,172.53
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,212.13,129.79
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,161.16,93.51
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,111.9,68.98
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,84.39,67.47
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,84.29,67.6
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,83.65,67.25
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,75.49,60.39
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,73.75,59.09
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,71.87,57.66
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,69.75,56.11
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,67.55,54.45
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,63.66,51.12
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,59.63,47.57
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,54.51,43.01
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,49.3,38.17
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,38.65,28.25
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,30.03,19.68
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,18.59,3.2
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,7.68,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,111.77,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,233.42,171.48
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,323.5,263.28
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,426.65,351.09
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,256.41,214.54
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,58.77,44.71
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,72.59,56.7
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,86.25,68.01
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,127.18,102.39
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,168.38,136.2
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,173.42,139.57
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,178.6,143.17
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,208.43,167.01
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,238.04,190.24
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,286.68,227.59
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,314.95,248.42
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,334.59,262.75
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,353.65,276.59
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,357.16,278.43
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,360.47,280.27
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,376.35,291.62
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,391.43,302.21
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,449.32,345.31
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,503.99,384.84
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,462.66,353.34
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,423.27,323.89
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,449.29,342.78
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,472.57,358.87
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,421.35,320.77
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,373.39,285.27
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,375.33,287.17
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,376.25,287.91
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,357.94,274.14
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,340.31,260.96
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,323.44,248.4
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,307.1,236.16
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,280.42,216.43
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,255.28,197.83
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,234.99,182.54
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,229.4,178.78
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,209.58,163.41
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,202.47,158.64
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,195.74,161.57
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,192.35,159.23
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,175.17,145.3
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,157.37,130.75
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,144.08,119.89
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,130.46,108.63
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,113.09,94.15
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,88.66,73.23
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,75.97,62.22
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,63.18,50.92
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,52.92,41.69
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,46.39,35.61
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,37.89,27.6
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,29.27,19.05
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,14.74,1.23
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,110.72,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,232.54,169.07
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,322.24,260.97
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,425.32,347.53
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,406.39,334.42
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,365.36,302.47
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,414.6,342.39
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,464.69,380.79
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,453.08,368.52
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,415.74,337.22
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,395.82,318.77
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,351.82,281.83
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,377.3,300.99
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,424.03,335.23
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,457.85,359.66
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,490.64,383.17
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,476.11,370.62
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,439.96,342.71
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,434.09,337.73
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,428.13,332.49
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,461.39,357.05
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,492.97,379.76
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,468.86,360.4
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,445.53,342.08
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,404.72,311.78
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,365.82,282.73
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,380.21,293.52
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,393.19,302.8
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,395.02,303.96
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,395.97,304.54
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,383.28,294.95
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,370.81,285.59
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,366.2,282.11
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,360.79,277.88
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,339.35,261.62
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,318.87,246.14
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,314.11,242.21
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,307.4,236.47
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,259.64,200.87
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,230.07,179.67
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,212.55,166.01
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,207.15,162.56
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,175.28,144.9
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,154.58,127.99
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,143.82,119.29
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,132.96,110.41
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,119.57,99.27
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,106.04,87.9
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,88.07,72.49
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,69.74,56.57
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,59.79,47.89
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,49.7,38.94
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,43.24,33.16
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,46.05,35.46
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,37.86,27.69
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,27.86,17.92
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,14.0,0.71
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,81.39,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,230.81,166.05
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,322.35,261.2
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,427.34,350.0
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,269.67,224.54
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,77.61,60.63
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,95.91,76.6
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,113.93,91.67
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,192.35,157.82
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,258.2,211.64
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,302.63,246.11
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,346.78,279.62
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,349.14,279.59
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,350.79,279.34
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,373.69,296.25
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,395.94,312.38
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,394.82,310.17
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,393.47,308.04
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,377.3,294.27
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,361.65,281.09
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,396.78,307.39
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,430.36,331.85
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,430.35,331.28
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,429.97,330.73
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,396.75,305.5
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,365.0,281.45
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,390.8,301.1
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,414.41,318.6
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,432.87,332.21
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,448.73,343.75
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,382.59,294.34
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,321.12,248.21
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,382.59,295.07
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,426.61,326.72
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,373.5,286.58
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,336.23,259.02
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,313.62,241.84
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,292.06,225.38
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,246.16,190.84
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,216.16,168.78
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,206.74,161.83
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,197.23,154.98
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,179.32,147.95
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,162.74,134.49
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,146.22,121.17
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,129.46,107.45
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,121.29,100.8
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,113.04,94.01
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,89.51,73.77
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,65.21,52.57
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,55.96,44.48
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,46.36,35.96
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,40.18,30.43
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,42.07,31.92
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,35.42,25.54
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,28.67,18.58
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,13.65,0.31
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,79.34,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,226.05,160.68
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,318.5,259.43
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,422.51,349.41
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,264.49,221.72
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,44.7,32.64
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,55.49,42.03
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,66.77,51.57
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,79.97,62.61
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,93.1,73.43
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,140.29,112.61
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,188.13,151.37
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,186.05,148.91
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,184.36,146.92
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,343.92,275.62
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,509.17,401.31
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,467.64,366.64
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,404.99,317.32
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,521.04,406.12
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,612.71,473.53
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,590.21,454.67
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,567.45,436.54
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,549.96,422.98
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,532.35,409.33
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,476.72,367.56
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,436.54,337.01
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,463.19,357.42
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,486.91,375.1
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,418.01,322.9
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,353.75,274.0
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,320.91,249.14
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,293.25,227.98
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,289.44,225.15
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,288.72,224.62
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,282.37,219.75
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,275.83,214.72
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,309.02,238.92
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,320.69,245.32
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,289.82,221.49
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,261.56,200.31
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,243.78,184.2
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,202.63,153.94
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,174.37,144.29
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,148.02,122.39
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,109.66,89.92
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,73.27,58.69
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,72.26,58.04
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,71.21,57.32
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,63.03,50.41
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,60.84,48.72
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,58.08,46.37
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,55.29,43.9
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,50.35,39.48
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,45.34,34.79
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,37.93,27.71
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,28.61,18.47
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,14.39,0.33
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,95.6,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,257.36,181.82
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,353.29,289.48
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,455.13,378.25
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,532.58,443.64
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,613.06,508.29
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,407.53,342.11
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,119.31,95.77
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,141.93,115.1
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,164.56,133.73
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,194.12,157.55
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,243.05,196.5
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,273.12,219.97
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,302.72,242.81
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,353.55,281.91
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,403.51,319.35
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,486.64,382.2
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,546.17,426.11
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,491.04,381.82
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,417.35,324.18
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,446.92,346.63
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,474.99,367.25
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,481.93,371.86
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,487.99,375.95
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,499.08,384.9
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,518.04,399.55
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,514.05,396.46
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,508.91,392.63
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,482.79,372.89
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,457.36,353.7
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,487.9,377.57
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,506.28,391.37
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,486.59,375.72
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,465.07,358.33
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,449.71,344.45
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,417.48,316.07
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,371.38,278.23
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,329.28,243.82
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,271.7,187.38
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,209.02,126.01
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,156.96,88.83
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,106.3,64.08
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,78.08,62.32
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,76.6,61.24
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,75.15,60.17
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,64.64,51.19
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,63.01,49.94
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,61.28,48.6
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,58.97,46.83
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,56.59,44.95
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,53.62,42.4
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,46.47,36.04
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,42.36,32.35
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,38.22,28.46
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,32.22,22.7
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,26.18,16.4
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,12.82,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,99.56,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,264.79,182.89
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,361.41,294.56
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,463.19,383.53
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,538.32,446.97
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,616.41,509.74
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,442.12,369.75
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,199.12,164.02
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,236.43,195.42
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,273.63,225.44
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,261.87,213.74
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,249.62,201.83
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,279.19,225.07
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,308.26,247.49
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,344.21,275.27
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,379.41,302.11
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,393.13,311.74
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,406.28,321.03
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,424.38,333.64
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,441.66,345.5
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,525.12,408.76
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,585.74,453.74
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,684.71,528.71
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,772.55,593.45
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,833.76,641.7
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,863.75,663.27
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,829.94,639.33
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,793.59,613.96
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,753.15,585.08
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,710.77,552.55
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,611.87,473.93
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,530.75,409.11
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,468.96,361.89
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,422.7,326.29
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,421.66,324.22
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,402.96,307.4
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,367.14,278.11
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,330.64,247.82
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,278.3,211.07
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,242.25,188.92
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,228.23,175.95
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,219.27,169.88
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,124.63,102.1
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,71.25,56.56
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,69.98,55.78
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,68.59,54.86
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,66.03,52.8
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,55.77,43.93
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,53.99,42.6
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,52.18,41.2
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,49.45,38.85
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,46.69,36.39
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,39.07,29.47
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,35.16,25.75
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,29.45,20.26
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,23.7,14.28
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,11.59,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,107.99,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,281.02,189.96
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,373.43,302.61
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,469.78,386.4
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,543.2,448.23
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,614.54,505.54
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,476.28,396.05
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,283.3,234.48
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,410.44,339.62
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,522.54,428.15
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,531.93,432.14
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,538.42,434.44
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,594.08,476.05
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,649.24,516.16
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,837.16,655.1
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,970.82,744.0
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,978.46,746.2
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,982.83,747.58
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,981.34,745.62
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,976.47,741.57
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,966.19,733.58
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,952.55,723.48
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,934.15,708.95
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,912.52,692.38
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,885.99,673.86
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,856.53,653.35
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,822.93,630.26
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,786.76,605.25
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,746.86,577.13
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,704.96,545.23
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,659.29,509.71
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,612.53,472.56
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,564.29,433.4
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,515.05,392.38
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,464.22,349.1
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,412.85,304.23
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,360.0,257.28
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,307.29,210.07
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,254.87,177.71
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,272.75,205.82
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,246.87,186.02
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,218.83,167.75
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,198.79,164.09
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,188.92,156.31
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,177.35,147.03
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,165.27,137.26
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,152.0,126.42
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,138.25,115.06
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,123.1,102.57
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,102.88,85.44
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,72.39,58.81
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,46.55,35.96
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,38.96,29.19
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,35.08,25.56
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,28.98,19.76
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,22.81,13.44
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,11.17,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,104.93,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,273.57,178.31
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,367.79,294.48
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,464.93,378.31
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,353.03,292.48
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,195.06,161.12
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,209.11,173.5
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,238.57,197.29
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,254.04,208.97
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,268.59,219.69
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,238.83,193.54
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,191.6,153.41
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,379.16,305.57
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,529.04,420.86
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,553.56,436.96
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,576.74,452.83
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,626.0,487.65
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,651.34,504.94
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,690.97,533.55
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,728.25,560.06
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,723.98,555.54
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,717.91,550.17
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,715.91,547.1
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,711.87,542.6
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,812.0,620.85
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,866.96,660.53
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,785.44,600.82
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,694.75,530.72
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,648.32,497.62
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,604.32,465.46
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,626.49,485.5
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,627.67,487.14
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,545.55,421.01
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,482.68,370.88
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,459.74,349.58
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,424.21,314.0
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,369.72,265.07
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,315.16,215.73
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,260.53,167.19
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,206.49,122.0
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,152.46,83.5
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,99.61,58.23
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,72.39,57.42
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,71.85,57.14
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,70.56,56.19
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,69.16,55.15
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,67.2,53.62
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,57.64,45.4
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,55.88,44.1
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,54.09,42.73
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,51.36,40.39
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,48.61,37.95
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,40.84,30.91
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,36.96,27.21
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,30.82,21.34
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,24.64,14.91
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,12.05,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,103.72,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,270.33,172.52
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,374.5,303.02
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,480.8,395.86
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,557.98,461.21
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,638.24,525.9
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,696.2,569.79
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,760.5,616.5
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,653.67,533.91
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,514.69,422.43
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,551.33,449.27
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,586.61,473.59
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,564.38,452.78
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,516.23,413.0
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,620.03,492.24
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,700.98,552.06
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,891.42,693.28
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,1024.88,783.15
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,889.33,685.46
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,703.35,543.34
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,739.61,571.75
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,788.31,606.96
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,884.4,681.15
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,945.16,722.79
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,917.55,702.89
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,886.9,681.52
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,852.1,657.4
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,814.66,631.25
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,773.69,602.16
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,730.59,569.1
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,683.94,532.6
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,635.9,494.13
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,585.91,452.85
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,534.82,409.66
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,482.01,364.14
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,428.58,316.97
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,374.07,268.09
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,319.54,218.87
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,264.45,170.1
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,209.98,124.73
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,156.02,86.37
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,103.39,61.38
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,76.46,60.46
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,75.43,59.76
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,74.2,58.88
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,72.85,57.91
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,62.84,49.4
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,61.73,48.61
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,59.38,46.81
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,56.96,44.91
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,54.33,42.69
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,47.47,36.62
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,43.35,32.94
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,39.21,29.07
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,32.78,22.93
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,26.3,16.15
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,12.89,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,103.83,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,269.41,165.07
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,373.4,300.26
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,478.4,391.67
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,555.85,456.39
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,630.63,515.8
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,526.26,434.46
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,388.27,321.12
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,429.13,353.56
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,469.24,383.72
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,502.94,407.33
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,535.31,429.45
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,578.9,460.95
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,621.47,491.09
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,660.54,517.69
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,698.15,542.84
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,756.52,583.68
