Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,792.34,608.38
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,917.31,697.29
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,1006.17,753.8
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,995.78,744.89
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,981.94,734.85
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,889.56,671.78
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,773.89,585.74
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,844.55,642.06
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,883.23,669.72
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,849.06,646.22
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,812.24,621.3
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,771.17,592.88
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,728.04,560.67
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,681.98,525.47
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,634.31,488.08
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,584.22,447.77
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,533.09,405.42
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,480.17,360.43
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,426.64,313.73
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,372.07,265.24
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,317.59,216.46
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,262.66,168.15
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,208.31,123.16
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,154.68,85.49
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,102.39,61.05
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,76.04,60.09
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,74.7,59.13
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,73.15,58.1
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,71.48,56.95
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,61.08,48.07
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,59.58,46.93
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,57.53,45.38
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,55.43,43.75
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,52.4,41.14
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,49.31,38.41
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,41.11,31.08
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,36.86,27.1
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,30.76,21.26
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,24.62,14.77
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,12.06,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,102.64,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,265.65,155.96
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,371.48,299.95
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,477.41,393.83
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,556.79,461.77
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,639.46,529.21
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,696.9,574.3
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,760.8,622.52
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,812.25,659.28
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,862.58,694.14
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,902.46,719.43
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,929.05,734.69
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,957.09,751.94
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,982.41,767.11
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,1000.61,775.79
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,1015.64,782.32
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,1023.78,785.66
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,1028.47,786.82
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,1027.25,783.02
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,1022.53,777.06
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,1010.55,767.82
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,995.08,756.4
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,975.22,740.71
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,952.0,722.89
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,923.27,702.76
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,891.52,680.57
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,855.65,655.73
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,817.18,628.93
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,775.27,599.49
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,731.3,566.11
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,683.29,528.76
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,634.25,489.75
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,584.15,449.0
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,533.0,406.28
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,479.99,360.94
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,426.46,314.04
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,371.63,265.73
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,316.92,216.99
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,262.2,168.67
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,208.15,123.81
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,154.72,86.06
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,102.62,61.75
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,77.16,61.07
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,75.87,60.15
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,74.66,59.41
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,64.46,50.85
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,62.77,49.55
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,60.99,48.16
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,59.01,46.59
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,56.97,44.93
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,53.59,42.03
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,46.05,35.36
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,41.88,31.62
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,37.67,27.69
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,31.6,21.92
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,25.51,15.43
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,12.5,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,87.45,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,231.89,127.21
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,342.12,274.0
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,451.34,369.77
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,533.49,438.71
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,619.0,506.87
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,683.95,555.33
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,749.61,601.97
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,796.86,634.36
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,848.99,669.25
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,890.42,694.25
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,929.8,717.21
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,959.17,734.73
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,974.01,742.36
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,993.04,752.16
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,1008.94,759.83
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,1016.82,763.71
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,1021.32,765.58
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,1015.54,759.37
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,1006.06,750.97
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,996.06,743.82
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,982.61,734.5
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,963.83,721.73
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,941.75,706.83
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,914.29,688.32
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,883.85,667.77
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,849.33,644.66
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,812.24,619.57
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,771.77,591.18
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,729.26,559.48
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,683.88,524.94
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,636.73,488.1
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,586.8,447.91
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,535.84,405.78
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,483.04,361.05
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,429.74,314.76
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,375.48,266.84
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,321.33,218.66
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,266.85,171.1
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,213.04,126.97
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,159.49,89.62
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,107.32,65.64
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,82.91,65.46
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,71.62,56.02
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,71.05,55.84
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,70.43,55.59
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,68.6,54.2
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,66.67,52.71
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,64.52,51.13
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,57.14,44.89
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,53.85,42.09
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,50.49,39.13
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,46.1,35.21
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,41.69,31.09
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,34.1,23.91
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,26.37,15.89
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,12.94,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,88.66,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,233.11,118.71
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,348.35,277.57
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,461.5,376.32
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,543.42,443.72
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,628.68,509.89
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,448.24,368.68
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,199.26,162.1
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,216.47,176.28
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,233.11,188.93
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,278.55,224.77
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,323.74,259.48
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,403.92,321.06
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,462.53,364.71
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,529.55,413.63
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,618.09,476.08
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,664.64,508.27
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,709.45,539.08
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,722.0,546.13
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,732.42,552.05
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,660.69,498.59
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,573.13,433.95
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,566.66,428.49
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,559.41,421.93
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,605.48,456.22
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,655.32,492.01
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,637.87,479.8
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,618.98,466.87
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,561.53,424.02
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,508.9,384.64
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,470.4,356.31
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,434.47,329.62
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,434.71,330.39
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,431.59,328.02
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,389.26,295.98
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,351.13,267.36
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,331.14,251.58
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,310.8,235.33
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,292.58,221.83
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,264.77,201.41
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,241.87,184.74
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,219.9,169.8
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,202.94,165.63
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,190.0,155.43
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,176.71,145.13
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,163.03,134.38
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,103.71,84.35
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,68.63,54.39
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,60.64,47.73
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,58.34,45.96
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,55.48,43.53
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,52.58,40.98
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,47.92,36.82
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,43.21,32.42
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,35.7,25.29
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,28.09,17.19
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,13.27,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.27,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,8.22,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,16.48,7.79
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,24.76,15.27
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,35.15,24.42
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,45.74,33.67
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,58.11,44.21
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,70.37,54.44
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,98.25,77.69
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,126.1,100.47
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,144.14,115.01
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,162.19,129.4
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,181.28,144.42
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,200.25,159.18
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,225.66,178.57
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,250.78,197.39
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,377.2,295.22
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,503.48,387.75
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,514.31,393.33
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,524.08,399.29
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,538.41,408.83
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,551.32,417.29
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,563.0,424.23
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,572.96,429.92
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,582.51,436.37
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,589.86,441.24
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,568.34,425.74
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,546.82,410.45
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,537.92,404.48
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,527.62,397.23
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,505.27,381.17
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,482.7,364.78
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,458.84,347.11
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,435.11,329.23
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,409.45,309.63
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,384.02,289.88
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,307.67,233.8
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,252.6,194.45
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,238.45,183.95
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,224.56,173.54
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,209.75,162.55
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,195.2,152.15
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,183.06,150.06
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,173.15,142.26
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,162.38,133.69
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,151.32,124.82
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,139.23,114.99
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,117.69,96.96
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,97.92,80.4
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,77.73,63.16
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,66.37,53.31
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,54.93,43.22
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,45.84,35.12
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,46.44,35.39
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,35.79,25.45
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,27.08,16.33
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,13.63,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,62.97,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,178.26,71.98
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,291.89,232.04
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,403.71,332.0
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,253.3,211.67
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,68.84,53.1
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,85.81,67.68
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,102.45,81.49
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,113.75,90.74
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,125.14,99.91
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,210.73,170.83
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,282.92,228.63
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,259.9,208.48
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,218.76,174.3
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,223.72,177.46
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,228.79,180.55
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,332.98,262.42
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,417.68,326.65
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,420.23,327.13
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,422.44,327.87
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,446.94,345.94
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,470.12,362.79
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,523.92,402.49
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,557.71,427.07
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,563.9,431.08
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,568.23,433.93
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,574.19,438.45
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,577.57,440.98
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,562.61,429.63
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,546.67,417.57
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,489.51,374.69
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,437.45,335.55
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,410.68,315.35
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,382.02,293.61
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,357.23,274.8
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,333.74,256.89
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,312.81,240.79
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,292.58,225.21
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,287.41,219.79
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,264.41,200.55
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,242.07,182.14
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,199.58,152.13
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,127.56,103.84
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,73.47,58.04
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,72.97,57.95
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,72.42,57.78
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,70.67,56.46
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,68.82,55.04
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,66.37,53.07
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,58.49,46.28
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,55.27,43.52
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,51.98,40.61
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,47.27,36.38
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,42.52,31.91
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,34.96,24.75
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,27.3,16.44
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,12.89,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,72.1,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,195.16,66.68
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,311.97,247.89
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,424.7,350.0
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,508.57,422.09
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,596.02,493.79
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,372.19,313.43
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,75.78,58.81
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,88.89,69.97
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,101.9,80.66
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,127.59,101.89
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,153.15,122.71
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,150.47,119.99
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,148.31,117.78
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,177.76,141.4
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,207.03,164.47
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,228.61,181.35
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,249.89,197.89
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,282.44,223.3
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,333.58,262.83
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,358.84,281.89
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,383.0,300.06
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,499.92,390.34
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,593.62,460.55
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,569.09,440.88
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,544.83,422.04
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,569.61,441.32
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,594.28,459.89
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,596.77,462.1
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,595.06,460.94
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,544.5,421.8
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,502.55,389.17
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,475.86,368.38
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,452.76,349.73
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,433.29,333.02
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,408.35,310.84
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,362.34,272.6
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,325.1,240.88
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,297.23,218.73
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,263.62,193.73
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,228.73,168.83
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,194.85,149.22
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,171.2,141.93
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,146.0,120.91
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,155.27,129.21
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,162.64,135.91
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,132.1,110.05
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,101.75,84.06
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,105.67,87.96
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,107.49,89.96
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,96.81,80.69
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,82.34,67.88
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,61.94,49.7
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,44.82,34.2
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,34.31,24.31
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,25.57,14.95
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,12.86,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,78.19,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,206.32,54.53
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,323.33,255.08
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,433.83,355.42
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,514.65,424.51
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,599.17,493.18
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,460.03,383.64
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,272.9,227.06
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,332.49,276.8
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,392.86,325.08
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,382.8,313.68
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,370.26,300.63
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,434.47,351.02
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,498.42,399.68
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,538.31,427.95
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,577.07,455.02
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,647.4,506.02
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,693.8,538.91
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,737.5,570.49
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,797.83,612.87
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,901.5,688.89
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,969.2,733.08
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,950.68,719.55
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,928.84,704.67
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,901.19,685.86
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,870.56,664.97
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,836.54,641.65
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,799.83,616.3
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,758.92,587.4
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,715.91,554.59
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,670.19,519.11
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,622.62,481.31
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,572.56,440.55
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,521.35,397.72
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,468.47,352.48
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,414.85,305.37
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,359.91,256.25
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,305.0,206.83
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,249.89,158.22
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,195.29,113.24
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,165.84,106.88
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,194.27,148.25
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,177.7,146.61
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,170.01,140.57
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,156.47,129.78
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,141.95,118.03
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,136.16,113.47
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,136.13,113.82
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,87.91,72.17
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,48.81,37.89
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,46.28,35.73
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,43.75,33.47
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,39.85,29.93
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,35.97,26.24
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,27.21,18.03
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,21.37,11.36
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,10.49,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,87.71,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,225.41,38.75
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,346.23,271.57
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,459.46,375.78
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,539.16,443.96
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,616.61,506.92
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,681.13,555.92
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,746.12,602.8
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,796.99,638.48
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,846.82,672.3
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,717.61,574.62
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,555.58,446.98
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,784.48,621.26
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,964.66,743.92
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,981.75,750.16
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,995.62,756.03
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,1003.35,759.88
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,1007.69,761.66
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,1004.74,758.74
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,998.26,753.68
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,988.11,745.82
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,974.47,735.79
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,954.53,722.14
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,931.31,706.36
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,903.55,687.07
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,872.79,665.76
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,807.53,618.0
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,731.84,559.04
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,734.35,564.76
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,717.01,554.47
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,670.49,518.49
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,622.51,480.65
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,572.5,440.2
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,521.42,397.69
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,468.61,352.55
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,414.87,305.38
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,360.18,256.55
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,305.52,207.42
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,250.32,158.78
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,195.49,113.67
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,141.34,76.58
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,88.53,54.42
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,69.81,55.01
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,68.0,53.61
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,66.58,52.55
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,65.06,51.4
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,62.68,49.5
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,60.17,47.48
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,50.81,39.48
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,48.83,37.93
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,45.93,35.41
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,43.0,32.79
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,39.06,29.22
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,35.13,25.49
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,26.43,17.32
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,20.55,10.54
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,10.09,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,88.17,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,225.14,13.11
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,348.12,271.4
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,462.49,377.45
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,544.27,447.67
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,623.86,512.6
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,690.25,563.27
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,757.16,611.78
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,808.81,647.87
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,859.38,681.98
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,743.38,594.73
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,575.77,464.19
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,803.78,637.11
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,982.31,758.91
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,853.19,663.81
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,662.82,518.7
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,554.3,435.73
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,445.92,350.29
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,468.99,367.07
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,510.55,396.57
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,542.09,419.54
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,571.5,440.78
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,650.01,499.2
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,706.69,540.74
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,669.26,511.79
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,632.22,483.71
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,622.08,476.43
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,610.17,467.59
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,589.13,451.92
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,567.25,435.49
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,549.97,422.51
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,530.61,407.54
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,540.01,414.74
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,531.04,404.0
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,476.78,357.44
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,421.86,309.29
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,365.82,259.33
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,309.75,209.01
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,253.21,159.38
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,197.22,113.64
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,141.73,76.0
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,87.53,53.92
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,70.29,55.2
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,69.06,54.31
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,67.63,53.36
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,66.08,52.3
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,63.67,50.38
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,61.13,48.33
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,51.81,40.37
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,49.83,38.81
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,46.91,36.28
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,43.96,33.64
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,40.03,30.07
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,36.12,26.34
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,27.34,18.07
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,21.48,11.05
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,11.1,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,90.66,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,229.26,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,353.97,273.72
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,468.58,381.53
