Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,542.46,445.68
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,627.71,515.06
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,456.65,380.52
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,210.56,173.81
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,284.53,235.57
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,341.22,281.18
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,652.37,530.39
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,927.85,726.29
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,956.26,740.48
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,981.95,755.12
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,856.4,664.5
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,668.56,522.16
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,876.8,677.28
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,1028.04,776.8
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,1025.55,770.55
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,1019.4,763.75
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,1008.4,755.93
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,993.82,745.87
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,930.24,702.9
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,842.39,638.73
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,807.57,613.65
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,771.59,587.14
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,746.14,569.71
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,718.2,550.06
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,734.37,565.17
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,730.01,563.97
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,682.45,527.01
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,633.27,488.14
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,581.66,446.18
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,528.92,402.15
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,474.79,355.85
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,419.81,307.57
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,363.43,257.24
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,307.06,206.65
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,250.48,157.01
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,194.41,111.29
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,138.72,73.94
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,84.34,52.5
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,68.48,53.87
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,67.18,52.91
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,65.69,51.79
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,64.1,50.58
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,62.32,49.2
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,60.44,47.73
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,51.11,39.75
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,49.1,38.17
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,46.54,35.96
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,43.99,33.66
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,39.63,29.7
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,35.26,25.56
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,26.52,17.33
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,20.63,10.14
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,10.67,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,85.1,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,216.12,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,345.0,264.97
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,462.76,376.77
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,545.46,447.97
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,625.69,513.37
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,693.33,565.04
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,761.51,614.46
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,587.39,481.03
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,356.86,293.09
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,387.29,316.64
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,416.75,337.81
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,436.81,351.04
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,455.58,363.14
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,496.96,393.11
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,537.29,421.62
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,531.31,415.03
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,524.21,407.98
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,593.35,460.18
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,679.49,522.74
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,866.56,662.62
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,998.0,751.08
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,977.76,734.83
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,954.11,717.79
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,925.44,698.35
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,893.67,676.77
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,858.14,652.81
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,819.89,626.76
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,777.61,597.22
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,733.14,563.64
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,684.81,526.52
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,635.24,487.49
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,584.03,446.04
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,531.72,402.53
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,477.66,356.52
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,423.1,308.89
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,367.59,259.58
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,312.11,210.07
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,256.15,161.46
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,201.01,117.08
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,146.46,81.07
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,93.3,60.81
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,79.79,63.13
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,79.07,62.7
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,68.27,53.6
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,67.48,53.1
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,66.16,52.14
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,64.8,51.14
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,62.56,49.45
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,55.28,43.29
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,52.61,41.0
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,49.94,38.61
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,44.73,33.92
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,39.46,28.98
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,31.79,21.63
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,24.02,12.24
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,12.38,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,59.38,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,160.32,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,293.46,221.81
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,415.84,337.46
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,503.53,412.6
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,595.23,487.11
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,474.9,392.54
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,308.27,254.8
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,319.98,263.57
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,329.55,269.6
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,357.94,290.58
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,385.41,310.33
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,426.4,341.3
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,466.65,371.14
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,763.12,598.3
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,1008.44,763.67
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,931.9,708.06
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,818.85,626.56
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,731.22,560.23
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,664.1,507.11
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,695.19,530.03
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,723.42,550.08
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,700.32,532.15
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,676.35,513.94
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,672.57,511.28
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,666.6,506.89
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,759.86,580.35
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,814.1,622.53
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,772.41,592.29
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,728.62,559.35
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,682.27,523.73
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,634.09,485.76
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,583.06,444.42
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,530.96,401.06
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,477.19,355.33
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,422.83,307.95
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,367.31,259.24
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,311.87,210.23
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,256.12,161.78
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,201.2,117.65
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,146.56,81.63
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,93.32,61.74
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,81.48,64.32
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,70.84,55.42
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,70.18,55.15
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,69.47,54.83
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,68.24,53.95
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,66.97,53.04
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,64.42,51.09
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,56.66,44.5
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,53.68,41.95
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,50.69,39.27
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,45.52,34.6
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,40.3,29.68
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,32.23,21.95
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,24.05,11.85
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,44.76,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,127.55,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,260.28,194.47
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,380.73,310.02
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,470.39,387.36
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,563.97,464.13
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,366.66,305.51
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,91.15,71.19
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,104.35,82.36
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,117.5,93.03
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,173.93,139.77
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,250.58,201.44
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,272.05,217.63
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,293.08,233.46
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,333.93,264.6
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,373.99,294.51
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,399.77,313.47
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,424.7,331.7
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,454.58,353.78
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,502.8,389.09
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,515.51,397.71
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,526.92,405.54
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,524.68,402.42
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,521.62,398.83
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,518.85,396.43
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,515.08,393.33
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,517.74,395.35
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,518.61,395.97
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,508.18,388.07
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,496.78,379.42
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,478.92,365.88
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,460.75,351.99
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,449.07,343.41
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,435.34,332.83
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,409.31,311.87
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,388.19,293.85
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,356.57,267.74
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,324.71,241.29
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,291.4,213.91
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,257.67,187.29
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,176.22,116.6
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,94.49,64.23
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,74.08,58.25
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,74.33,58.65
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,73.52,58.13
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,72.64,57.57
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,70.86,56.23
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,69.0,54.81
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,60.95,48.06
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,58.66,46.27
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,55.08,43.18
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,51.42,39.91
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,45.9,34.93
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,40.29,29.66
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,31.82,21.6
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,23.2,10.81
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,11.95,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,46.97,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,131.68,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,264.65,196.19
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,384.08,313.27
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,474.6,391.23
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,569.18,468.3
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,370.97,309.67
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,93.67,73.75
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,102.83,81.69
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,112.22,89.28
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,138.85,111.06
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,165.35,132.28
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,241.91,194.34
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,301.9,241.57
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,321.79,255.55
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,341.17,269.12
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,379.37,297.81
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,416.51,325.16
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,449.56,348.65
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,500.85,384.96
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,533.47,408.21
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,563.94,429.77
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,561.69,426.3
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,558.44,422.44
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,527.85,399.39
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,488.32,370.11
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,548.83,415.43
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,597.46,450.65
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,544.52,411.36
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,499.18,377.92
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,535.64,406.08
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,557.15,421.41
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,491.83,371.65
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,440.56,333.03
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,410.39,309.97
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,381.19,287.26
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,350.41,263.26
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,321.02,240.34
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,297.31,219.95
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,255.95,186.51
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,174.27,115.12
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,89.17,70.54
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,80.2,63.21
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,78.92,62.31
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,68.22,53.45
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,67.44,53.08
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,65.45,51.54
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,63.36,49.91
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,61.07,48.17
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,58.73,46.34
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,50.47,39.13
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,46.98,36.01
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,42.06,31.55
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,37.11,26.87
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,29.37,19.42
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,21.53,9.03
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,11.1,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,54.42,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,114.81,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,281.24,202.27
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,401.33,319.72
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,489.79,393.29
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,582.54,465.61
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,432.09,350.26
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,215.78,175.0
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,295.82,240.17
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,359.15,288.5
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,396.08,314.37
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,432.2,339.1
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,484.45,376.68
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,558.55,428.4
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,538.2,410.4
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,538.37,407.81
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,608.36,456.7
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,654.52,487.87
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,697.57,517.28
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,738.18,544.7
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,775.16,569.82
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,792.0,581.86
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,793.47,582.04
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,791.88,580.33
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,753.25,554.13
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,714.14,527.6
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,694.71,514.96
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,673.28,500.47
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,637.48,475.36
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,601.75,449.96
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,576.26,431.77
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,548.88,411.51
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,518.06,388.65
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,485.56,363.7
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,441.47,329.09
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,398.46,294.62
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,355.11,260.51
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,327.41,238.92
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,291.1,209.6
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,254.8,181.65
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,219.37,159.02
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,188.49,152.82
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,178.55,145.1
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,182.17,148.53
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,170.69,139.68
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,158.78,130.41
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,135.12,110.85
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,118.28,96.9
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,86.69,70.18
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,57.31,44.89
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,53.66,41.77
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,49.93,38.44
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,44.37,33.42
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,38.72,28.12
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,29.77,19.61
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,20.63,7.72
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,10.67,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,6.83,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,111.12,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,273.75,192.42
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,390.79,310.01
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,478.88,383.73
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,571.4,456.49
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,386.18,314.55
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,119.45,94.57
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,180.89,146.39
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,228.89,185.2
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,247.18,198.48
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,264.98,211.28
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,299.31,237.48
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,333.09,262.73
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,443.57,346.08
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,531.41,409.24
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,529.51,405.16
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,526.45,401.18
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,544.47,412.76
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,561.1,423.09
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,599.32,450.35
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,651.77,486.66
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,599.92,448.82
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,565.43,423.56
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,562.39,421.5
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,558.13,418.3
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,549.16,412.09
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,539.14,405.09
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,513.17,386.12
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,487.9,367.66
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,461.65,348.44
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,436.4,329.81
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,424.0,321.15
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,410.28,311.11
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,381.33,289.1
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,353.83,268.1
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,334.41,252.4
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,313.74,235.48
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,282.42,211.96
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,253.84,191.21
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,228.28,173.13
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,203.67,165.71
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,202.88,165.58
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,188.63,154.29
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,170.67,140.11
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,152.08,125.21
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,138.04,113.76
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,123.66,101.87
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,108.48,89.32
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,87.24,71.26
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,60.28,47.75
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,45.28,34.49
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,40.37,30.03
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,35.41,25.34
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,27.24,17.48
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,18.92,5.92
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,9.82,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,6.4,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,112.89,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,274.17,190.26
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,392.87,314.5
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,478.29,386.99
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,568.11,458.13
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,636.45,508.43
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,706.05,556.72
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,755.11,589.77
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,809.01,625.11
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,566.75,448.14
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,246.86,195.71
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,313.75,250.37
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,380.25,300.94
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,455.59,356.09
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,508.27,393.35
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,488.88,376.83
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,447.63,345.23
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,452.82,348.22
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,457.47,350.43
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,504.8,384.54
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,530.66,402.72
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,514.28,389.98
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,484.02,367.71
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,541.21,409.71
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,580.15,437.41
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,567.85,428.45
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,554.35,418.98
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,578.38,437.06
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,591.74,446.73
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,533.8,403.57
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,485.53,367.65
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,454.95,344.75
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,425.69,322.51
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,382.29,290.08
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,343.43,261.15
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,327.93,248.44
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,310.44,233.79
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,279.2,211.61
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,242.26,185.65
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,226.08,173.91
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,209.19,170.74
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,190.88,156.16
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,172.24,141.17
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,164.61,135.53
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,144.53,119.25
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,127.83,105.46
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,110.93,91.31
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,97.03,79.74
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,82.99,67.84
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,57.88,45.82
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,44.48,33.94
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,39.56,29.38
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,34.59,24.6
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,26.41,16.71
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,18.07,4.53
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,9.39,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,100.36,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,257.31,173.04
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,374.68,298.29
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,460.59,370.97
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,551.16,442.63
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,620.0,494.19
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,690.2,544.23
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,739.42,578.23
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,793.87,614.94
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,628.55,494.45
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,408.95,324.6
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,419.42,332.61
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,428.49,337.56
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,496.07,388.34
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,562.89,436.84
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,639.81,491.24
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,692.87,528.05
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,566.3,433.4
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,442.49,339.6
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,505.66,386.62
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,546.72,415.61
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,530.94,403.13
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,515.03,391.1
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,491.25,373.53
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,481.14,365.79
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,447.96,340.57
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,416.48,316.68
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,429.99,327.02
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,441.17,335.21
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,400.68,305.1
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,363.03,277.22
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,360.01,275.13
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,355.88,271.9
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,335.7,256.65
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,316.26,241.95
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,306.92,234.38
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,296.11,225.48
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,268.37,204.7
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,242.76,185.93
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,222.11,171.4
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,202.28,165.67
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,183.34,150.46
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,174.59,143.64
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,152.65,125.67
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,130.21,107.09
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,117.15,96.32
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,103.96,85.31
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,93.49,76.66
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,82.94,67.79
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,56.42,44.53
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,44.64,34.07
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,36.31,26.56
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,31.54,22.02
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,24.47,15.07
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,17.33,3.09
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,8.96,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,115.72,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,278.4,181.55
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,405.32,321.24
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,492.76,395.23
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,584.85,467.63
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,418.24,341.14
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,184.37,150.12
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,218.41,179.21
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,252.16,205.98
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,244.46,197.86
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,236.2,189.54
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,317.61,254.41
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,420.43,332.39
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,387.51,305.19
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,375.65,294.89
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,404.45,316.27
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,432.32,336.42
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,441.26,341.48
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,449.57,346.24
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,462.46,354.96
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,474.42,362.96
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,489.35,373.63
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,516.7,393.04
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,553.5,419.75
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,586.25,443.03
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,543.57,411.42
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,502.97,381.75
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,441.71,336.96
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,389.74,298.48
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,354.56,272.51
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,321.5,247.79
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,327.98,252.79
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,332.8,256.21
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,289.23,223.18
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,258.0,199.7
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,239.18,185.43
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,220.97,171.56
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,204.26,158.86
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,188.0,146.51
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,174.6,136.42
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,161.62,132.5
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,150.96,123.94
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,140.18,115.22
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,121.21,99.66
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,101.84,83.55
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,85.82,69.95
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,69.52,55.95
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,60.97,48.7
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,52.19,41.14
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,43.62,33.53
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,44.04,33.84
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,38.63,28.86
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,33.15,23.63
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,25.29,15.83
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,17.32,1.81
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,8.96,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
