Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,71.5,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,229.09,143.73
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,354.49,285.17
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,445.06,364.04
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,540.32,441.63
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,355.72,296.03
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,92.62,73.25
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,115.69,93.29
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,138.59,112.3
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,165.39,134.09
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,192.1,155.37
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,194.28,156.27
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,196.69,157.45
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,273.1,217.94
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,331.16,262.07
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,339.91,267.53
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,348.35,273.08
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,339.29,264.77
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,330.58,256.93
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,386.8,299.44
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,440.72,338.94
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,451.89,346.5
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,462.02,353.65
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,502.36,383.21
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,525.87,400.18
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,504.16,383.9
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,482.83,368.21
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,471.84,360.28
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,460.26,351.77
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,461.37,352.77
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,459.73,351.36
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,429.13,328.24
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,400.15,306.35
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,370.67,283.93
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,342.87,262.65
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,332.5,252.97
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,317.68,239.21
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,281.29,212.23
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,249.84,190.05
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,234.6,180.8
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,209.82,172.54
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,193.26,159.32
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,176.07,145.45
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,155.77,129.07
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,141.67,117.76
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,86.22,70.27
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,60.51,48.04
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,58.13,46.11
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,55.69,44.07
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,47.96,37.24
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,44.76,34.32
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,39.41,29.39
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,33.99,24.2
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,25.74,15.99
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,17.35,0.05
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,8.96,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,53.13,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,206.67,121.55
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,329.38,262.27
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,422.27,342.52
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,520.23,421.2
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,337.05,278.02
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,78.81,61.24
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,94.46,74.91
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,109.93,87.6
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,131.41,105.02
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,152.74,121.97
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,177.94,142.17
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,202.98,161.96
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,280.82,223.19
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,339.82,267.87
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,410.84,321.99
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,501.3,388.7
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,548.06,422.32
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,592.76,454.33
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,598.84,457.23
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,603.51,459.54
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,677.26,513.69
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,740.89,558.94
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,635.63,481.15
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,538.06,408.78
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,511.46,389.84
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,485.64,370.76
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,497.21,379.58
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,505.39,385.38
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,472.81,360.8
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,441.96,337.69
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,422.74,323.13
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,403.26,308.06
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,365.26,279.44
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,340.46,260.89
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,315.45,241.05
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,298.67,227.21
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,270.2,206.78
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,235.07,181.68
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,217.52,169.03
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,201.06,165.31
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,180.16,148.44
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,168.5,139.16
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,155.78,129.12
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,142.93,118.86
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,126.9,105.52
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,110.69,91.87
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,97.13,80.5
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,83.45,68.8
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,61.07,49.04
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,50.94,39.93
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,44.61,34.02
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,38.17,27.79
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,28.33,17.99
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,17.14,0.0
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,9.39,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,55.79,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,217.42,119.93
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,352.94,282.72
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,448.3,367.07
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,548.51,449.58
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,624.74,508.9
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,702.53,566.31
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,425.96,352.66
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,79.64,61.64
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,97.26,76.48
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,114.75,90.53
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,148.7,118.26
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,182.58,145.46
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,204.49,162.33
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,226.17,178.8
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,242.57,191.23
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,258.75,203.42
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,346.93,271.29
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,414.52,321.49
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,465.61,359.4
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,531.24,407.14
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,549.32,419.78
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,565.32,431.18
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,553.95,422.25
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,541.98,413.11
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,525.16,399.93
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,508.16,386.64
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,506.59,385.78
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,502.96,383.15
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,477.97,364.42
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,453.6,346.09
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,430.39,328.39
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,407.44,310.65
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,364.19,277.95
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,335.06,256.14
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,315.42,240.81
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,295.87,225.48
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,276.17,206.6
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,245.52,179.8
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,165.7,112.58
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,75.56,59.36
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,75.53,59.57
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,75.47,59.7
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,74.65,59.19
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,73.78,58.63
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,72.35,57.61
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,64.84,51.26
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,62.31,49.32
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,59.72,47.25
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,55.76,43.78
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,51.74,40.12
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,45.45,34.36
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,39.07,28.27
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,26.74,16.35
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,16.34,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,8.96,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,47.27,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,202.27,100.64
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,334.24,264.34
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,429.91,347.74
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,530.6,428.59
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,607.6,486.47
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,686.16,542.13
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,450.32,363.75
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,130.65,103.08
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,133.82,106.13
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,137.42,108.39
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,175.03,138.47
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,212.48,167.6
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,223.93,175.49
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,235.33,183.4
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,252.13,196.03
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,268.67,208.37
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,275.2,212.96
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,281.66,217.57
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,365.52,281.15
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,429.14,327.98
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,471.67,359.44
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,525.15,398.44
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,516.31,391.47
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,506.89,384.54
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,491.08,372.94
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,469.82,357.39
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,452.51,344.53
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,435.57,331.88
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,447.27,340.88
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,454.17,345.81
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,424.59,323.92
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,396.48,303.1
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,375.05,286.43
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,353.38,269.27
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,340.08,256.77
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,309.31,230.11
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,277.69,203.89
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,244.02,177.48
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,162.99,110.56
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,76.87,60.48
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,76.28,60.22
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,75.6,59.82
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,74.78,59.43
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,73.9,58.99
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,72.14,57.66
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,64.32,51.03
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,61.76,49.04
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,59.13,46.93
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,55.14,43.41
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,51.09,39.7
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,44.76,33.87
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,38.34,27.71
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,26.01,15.58
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,15.58,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,8.54,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,26.11,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,173.85,76.0
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,300.54,239.61
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,393.6,324.53
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,497.53,411.58
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,305.6,256.53
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,49.7,36.75
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,59.57,45.28
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,69.85,53.86
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,82.51,64.2
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,95.11,74.33
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,112.48,88.42
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,129.75,102.26
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,140.67,110.85
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,151.55,119.37
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,233.89,185.81
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,338.2,267.18
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,304.97,240.08
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,256.95,201.94
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,269.32,211.45
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,281.4,220.49
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,334.64,261.46
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,370.97,288.87
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,384.31,298.53
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,396.48,307.35
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,392.01,303.7
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,387.18,299.88
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,352.77,273.93
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,320.31,249.41
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,358.52,278.9
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,392.08,304.01
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,349.7,271.45
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,310.54,241.59
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,336.18,260.66
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,345.11,265.82
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,316.27,243.8
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,281.86,218.05
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,253.18,196.39
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,226.81,176.76
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,198.26,155.54
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,186.13,153.89
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,168.03,139.1
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,149.6,123.92
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,120.35,99.5
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,89.87,73.6
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,81.2,66.3
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,72.45,58.83
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,63.27,50.88
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,53.87,42.63
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,45.3,35.0
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,46.41,35.87
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,40.31,30.21
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,34.13,24.24
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,24.61,14.35
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,14.86,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,7.68,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,31.13,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,170.23,61.83
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,292.66,231.26
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,383.72,313.93
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,485.97,398.38
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,333.69,277.37
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,155.26,126.62
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,183.16,150.44
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,210.91,173.02
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,331.64,271.67
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,434.68,351.94
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,464.17,372.11
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,492.42,391.52
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,502.37,396.06
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,510.82,399.65
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,470.54,367.04
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,408.94,318.93
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,714.88,551.25
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,951.35,711.99
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,859.3,645.39
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,754.76,569.73
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,679.59,515.79
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,607.54,462.69
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,581.09,443.36
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,554.99,423.81
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,635.11,483.81
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,699.74,529.92
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,651.1,494.47
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,603.72,460.38
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,566.08,432.38
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,528.81,404.04
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,479.92,366.32
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,434.08,331.13
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,374.7,286.64
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,327.63,252.14
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,317.6,243.68
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,293.19,223.71
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,274.87,210.33
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,247.52,190.53
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,225.11,174.82
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,206.43,170.19
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,196.29,162.26
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,175.8,145.58
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,157.9,131.19
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,134.59,111.94
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,114.02,94.58
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,93.0,76.59
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,81.03,66.33
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,68.96,55.81
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,61.47,49.19
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,58.89,46.74
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,49.68,38.28
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,40.28,29.39
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,27.19,16.01
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,13.47,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,7.26,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,143.18,38.55
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,282.11,223.34
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,375.24,310.03
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,479.05,397.9
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,290.95,245.24
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,71.71,55.64
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,86.92,68.57
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,101.94,80.88
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,107.34,84.95
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,113.05,89.23
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,125.9,99.51
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,138.69,109.63
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,143.15,112.93
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,147.77,116.37
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,170.56,134.61
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,193.12,152.44
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,224.83,177.08
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,256.07,200.95
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,273.11,213.83
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,289.72,226.36
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,329.47,256.66
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,352.45,273.81
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,372.99,289.22
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,392.0,303.41
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,474.17,365.49
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,538.59,412.54
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,554.19,424.08
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,560.22,428.53
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,592.3,454.79
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,600.43,460.4
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,550.31,419.37
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,499.23,376.67
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,446.25,331.36
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,392.93,284.59
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,338.55,236.77
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,284.43,189.29
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,230.13,143.43
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,167.33,96.09
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,113.73,67.11
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,79.77,63.31
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,78.69,62.58
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,77.48,61.73
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,76.41,61.12
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,75.25,60.45
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,66.59,53.08
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,64.31,51.26
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,61.41,48.95
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,58.42,46.49
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,53.7,42.29
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,48.85,37.83
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,42.02,31.5
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,35.08,24.8
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,23.34,12.56
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,14.51,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,7.26,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,180.24,30.23
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,356.57,281.49
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,453.51,373.08
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,556.19,460.27
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,633.34,522.6
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,712.31,583.13
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,763.91,620.94
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,821.13,661.44
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,867.18,691.05
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,911.32,718.35
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,943.31,737.69
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,961.17,746.93
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,981.4,756.45
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,998.47,763.66
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,1007.73,767.03
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,1013.46,768.17
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,1012.06,763.72
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,1006.98,757.05
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,995.2,748.04
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,979.81,736.83
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,959.37,721.0
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,935.45,703.03
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,906.07,683.18
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,873.56,661.18
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,837.21,636.76
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,798.08,610.18
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,754.61,578.8
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,708.94,544.16
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,659.1,505.67
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,608.16,465.28
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,555.96,422.78
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,502.71,378.13
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,447.57,330.75
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,392.14,281.99
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,335.96,231.98
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,279.96,182.5
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,223.78,135.49
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,168.73,95.22
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,114.07,67.17
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,81.6,64.63
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,80.61,63.99
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,70.2,55.23
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,69.12,54.48
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,67.97,53.68
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,66.29,52.41
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,64.56,51.08
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,56.76,44.48
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,54.28,42.47
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,50.09,38.76
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,45.83,34.84
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,39.69,29.16
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,33.5,23.16
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,23.61,12.2
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,17.07,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,167.96,5.03
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,332.86,261.31
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,430.08,353.9
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,533.21,441.59
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,608.61,502.67
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,685.78,561.9
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,744.35,604.23
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,797.24,640.56
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,844.2,671.51
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,889.35,700.27
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,920.8,720.04
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,949.54,737.78
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,958.76,740.79
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,976.29,749.81
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,985.98,754.85
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,992.21,757.71
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,991.33,756.24
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,986.85,752.51
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,976.28,744.43
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,962.14,734.07
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,942.16,718.74
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,918.77,701.18
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,890.31,681.2
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,858.74,659.06
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,822.92,634.06
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,784.36,607.12
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,741.58,576.4
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,696.65,542.54
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,649.07,504.9
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,599.79,464.88
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,547.75,421.3
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,494.65,375.69
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,439.74,327.6
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,384.36,278.05
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,312.81,226.39
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,305.17,230.69
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,270.56,204.73
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,240.34,183.3
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,215.75,166.34
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,197.9,162.73
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,186.95,154.02
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,175.46,144.82
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,162.81,134.83
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,149.68,124.33
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,97.9,80.08
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,57.3,44.91
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,54.35,42.56
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,51.35,40.05
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,43.86,33.39
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,40.5,30.27
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,34.95,25.1
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,29.38,19.64
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,20.52,9.37
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,11.95,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,157.78,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,313.66,242.62
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,411.39,335.55
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,515.16,422.36
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,591.71,483.01
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,670.1,541.6
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,483.24,396.14
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,228.42,186.15
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,289.7,236.55
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,371.7,300.24
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,516.76,413.01
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,642.67,506.23
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,830.32,638.42
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,965.1,723.54
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,975.07,727.32
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,981.63,730.61
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,980.79,727.85
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,976.37,723.0
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,966.35,716.67
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,952.78,708.12
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,932.56,693.88
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,909.01,677.5
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,880.84,659.26
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,849.64,638.86
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,813.66,615.36
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,775.13,589.77
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,733.43,559.33
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,689.63,526.52
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,641.97,490.13
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,592.97,451.6
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,542.25,411.08
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,490.55,368.4
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,437.03,322.44
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,383.27,275.21
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,328.68,226.76
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,274.35,179.03
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,219.72,133.8
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,166.23,95.53
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,103.02,61.42
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,77.03,60.51
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,77.04,60.71
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,77.03,60.89
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,75.91,60.25
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,74.73,59.55
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,67.02,53.06
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,65.75,52.14
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,62.53,49.57
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,59.23,46.83
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,54.88,42.97
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,50.5,38.9
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,42.94,31.92
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,33.16,22.69
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,21.7,9.46
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,11.1,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
