Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,140.12,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,286.07,219.81
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,384.35,314.63
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,489.52,403.17
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,301.35,252.36
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,80.62,62.86
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,97.86,77.63
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,114.83,91.63
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,127.56,101.74
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,140.38,111.74
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,167.63,133.81
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,194.71,155.36
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,219.04,174.0
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,243.07,192.1
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,289.47,227.64
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,315.68,247.01
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,357.35,277.86
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,397.57,306.92
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,458.23,351.94
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,532.82,405.63
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,511.18,388.75
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,476.13,363.01
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,474.85,362.24
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,472.89,360.73
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,465.92,355.58
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,458.48,350.09
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,450.52,343.98
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,441.94,337.37
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,450.56,343.88
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,454.4,346.34
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,419.39,319.76
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,386.83,295.12
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,369.26,281.17
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,350.32,265.71
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,313.28,237.55
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,291.95,221.95
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,258.6,195.92
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,236.4,179.35
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,222.21,171.93
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,203.53,167.26
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,192.11,158.29
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,180.3,148.92
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,160.51,132.74
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,139.99,115.78
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,130.2,107.82
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,112.72,93.11
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,98.79,81.45
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,84.76,69.46
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,58.48,46.3
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,42.01,31.58
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,35.74,25.74
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,29.4,19.52
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,19.27,6.99
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,9.39,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,150.65,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,303.89,227.99
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,402.34,322.24
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,507.08,407.7
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,583.36,467.23
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,661.42,525.19
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,413.41,337.18
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,90.77,70.61
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,106.31,83.97
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,121.7,96.16
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,145.55,115.41
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,169.23,134.21
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,182.59,144.17
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,195.89,154.0
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,208.6,163.58
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,221.18,173.01
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,269.3,210.29
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,336.1,260.78
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,439.74,339.23
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,555.76,423.28
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,567.12,429.38
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,576.61,435.11
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,661.06,497.4
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,732.5,548.18
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,706.82,529.64
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,678.96,510.31
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,618.55,465.95
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,563.25,425.07
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,533.11,403.07
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,502.93,380.39
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,482.89,365.18
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,451.76,340.49
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,406.22,305.31
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,363.29,272.96
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,323.94,243.91
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,283.23,214.86
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,259.81,196.68
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,236.14,179.17
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,215.88,167.38
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,193.04,158.34
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,178.79,147.0
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,164.08,135.16
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,153.02,126.53
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,130.73,108.21
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,114.58,94.73
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,98.23,80.88
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,84.9,69.61
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,71.46,58.02
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,53.75,42.31
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,46.68,35.84
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,38.97,28.66
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,31.1,20.96
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,18.32,5.35
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,7.68,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,143.76,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,292.28,218.5
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,391.36,316.21
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,497.2,403.22
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,576.59,464.93
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,657.91,524.63
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,544.48,439.39
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,406.24,329.98
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,410.51,333.14
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,433.14,348.51
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,518.71,412.21
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,582.86,458.04
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,607.26,472.87
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,629.77,486.65
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,597.13,460.17
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,541.71,418.09
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,584.93,450.52
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,645.32,493.45
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,668.07,508.96
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,688.17,522.91
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,687.85,521.57
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,685.33,518.89
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,626.01,474.88
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,559.97,426.17
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,601.68,458.21
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,627.33,477.34
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,626.39,476.21
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,616.62,468.59
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,545.7,415.31
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,483.74,368.7
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,445.1,339.34
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,406.46,309.87
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,381.58,290.18
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,356.34,269.81
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,329.72,248.03
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,302.29,225.62
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,264.63,198.22
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,233.25,176.91
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,208.24,160.58
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,193.58,158.36
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,187.37,153.71
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,168.02,138.05
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,148.88,122.67
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,135.36,111.84
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,117.91,97.27
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,100.22,82.32
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,86.57,70.67
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,72.8,58.73
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,53.57,41.78
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,44.48,33.57
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,37.06,26.69
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,29.51,19.29
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,18.51,3.94
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,7.68,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,9.39,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,18.17,8.06
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,34.78,23.36
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,50.9,37.59
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,70.21,54.26
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,88.81,70.03
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,108.48,86.65
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,128.04,102.88
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,143.74,115.39
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,159.48,127.72
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,225.42,181.23
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,274.76,220.23
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,299.58,238.5
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,323.79,256.16
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,319.76,251.95
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,315.87,248.06
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,321.59,251.42
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,327.09,254.59
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,360.35,279.73
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,392.11,303.35
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,404.1,312.0
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,415.13,320.03
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,385.97,297.47
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,358.22,276.14
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,352.4,271.11
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,346.5,265.96
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,338.78,260.1
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,331.06,254.24
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,307.83,236.61
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,289.08,222.41
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,280.94,216.26
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,275.87,212.4
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,267.38,205.87
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,258.73,199.21
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,242.93,187.07
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,227.64,175.37
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,225.24,173.9
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,210.71,163.1
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,195.5,152.11
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,182.85,149.28
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,170.01,139.03
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,157.0,128.58
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,138.45,113.58
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,119.59,98.12
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,105.76,86.58
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,91.78,74.78
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,79.45,64.37
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,67.02,53.68
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,49.83,38.48
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,42.25,31.57
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,35.55,25.32
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,28.79,18.52
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,14.12,0.16
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,122.82,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,319.37,231.7
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,422.06,341.58
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,531.76,434.45
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,330.06,275.99
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,59.51,45.03
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,73.27,56.93
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,86.87,68.29
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,113.97,90.65
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,140.87,112.4
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,168.64,134.72
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,196.21,156.48
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,210.26,166.89
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,224.2,177.14
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,255.5,201.53
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,306.5,240.77
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,293.3,229.65
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,263.91,206.29
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,317.89,247.9
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,353.52,274.67
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,351.91,272.3
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,350.18,270.05
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,353.11,271.97
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,355.53,273.53
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,378.79,291.01
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,399.81,306.56
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,413.28,316.59
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,424.3,324.69
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,388.02,297.23
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,354.32,271.82
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,339.1,260.33
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,324.17,248.91
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,291.31,223.97
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,260.78,200.84
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,251.64,193.73
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,242.01,186.2
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,230.21,177.09
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,217.81,167.91
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,192.79,150.19
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,186.65,153.12
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,175.14,143.94
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,163.49,134.6
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,143.75,118.35
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,123.65,101.63
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,105.01,85.97
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,86.02,69.8
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,73.99,59.62
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,61.86,49.15
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,48.98,37.81
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,46.2,35.16
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,37.99,27.51
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,29.63,19.13
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,14.04,0.0
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,103.75,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,277.07,196.84
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,384.31,310.91
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,497.62,405.95
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,317.56,264.19
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,65.26,49.98
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,79.99,62.84
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,94.53,74.95
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,117.36,93.68
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,139.95,111.8
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,152.21,121.45
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,164.55,131.09
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,182.94,145.31
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,201.18,159.18
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,277.97,219.63
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,336.84,264.54
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,377.35,294.9
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,416.36,323.83
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,431.85,334.73
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,446.34,345.03
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,464.53,357.8
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,494.68,379.04
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,536.29,410.06
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,573.28,437.14
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,603.45,459.5
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,618.81,470.98
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,584.72,445.07
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,551.38,419.91
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,456.38,348.28
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,376.06,287.47
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,367.83,281.84
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,358.51,274.81
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,336.9,258.13
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,316.0,242.0
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,294.91,225.58
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,274.3,209.63
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,245.48,188.35
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,219.32,169.52
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,200.18,156.28
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,187.88,154.13
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,170.94,140.5
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,162.74,134.1
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,137.99,113.63
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,112.51,92.32
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,98.59,80.68
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,84.52,68.74
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,72.47,58.52
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,60.33,48.0
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,47.36,36.46
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,43.96,33.18
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,36.07,25.8
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,28.04,17.61
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,13.8,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,72.49,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,211.3,144.91
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,309.77,250.16
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,412.92,338.2
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,253.17,210.14
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,63.16,48.04
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,78.48,61.31
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,93.59,73.85
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,119.56,95.14
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,145.29,115.76
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,152.83,121.4
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,160.58,127.23
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,201.26,159.47
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,241.59,190.55
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,325.5,255.43
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,388.56,302.65
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,398.22,308.74
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,407.33,314.86
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,457.11,351.77
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,520.99,397.63
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,522.27,396.84
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,522.44,395.87
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,521.2,394.47
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,518.72,392.23
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,504.96,382.1
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,490.79,371.74
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,458.7,347.89
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,427.35,324.64
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,388.62,296.23
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,352.75,269.74
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,359.29,274.64
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,362.8,276.72
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,339.65,258.83
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,322.33,245.13
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,306.87,231.87
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,288.43,216.12
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,252.89,190.58
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,235.32,180.0
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,209.25,171.0
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,193.89,158.86
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,176.26,144.71
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,157.95,129.86
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,145.9,120.13
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,123.47,101.46
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,112.04,92.02
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,100.52,82.37
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,86.19,70.26
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,71.73,57.79
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,57.05,44.79
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,48.67,37.1
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,36.85,26.28
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,27.05,16.43
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,13.62,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,67.48,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,199.75,131.55
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,300.25,240.56
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,404.04,328.95
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,483.16,393.35
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,572.52,462.6
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,352.64,290.48
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,100.37,78.89
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,126.11,100.65
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,151.64,121.14
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,164.84,131.38
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,178.05,141.58
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,195.29,154.71
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,212.37,167.54
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,278.24,218.89
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,325.41,254.53
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,368.65,286.28
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,410.31,316.2
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,386.16,296.9
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,363.02,278.84
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,428.64,328.35
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,503.75,382.86
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,417.0,318.17
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,348.13,266.56
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,348.4,266.58
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,348.19,265.86
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,366.19,279.91
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,381.86,292.03
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,378.62,289.49
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,374.35,286.19
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,364.1,278.34
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,353.08,269.77
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,330.01,252.2
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,307.97,235.4
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,272.28,208.6
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,239.85,184.5
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,235.08,180.42
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,227.34,174.7
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,199.78,163.5
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,181.66,149.26
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,164.22,135.16
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,154.64,127.54
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,128.31,105.6
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,101.07,82.61
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,89.88,73.24
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,78.6,63.64
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,67.23,53.94
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,55.77,43.97
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,49.14,37.99
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,47.96,36.61
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,36.47,26.0
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,27.03,16.16
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,13.63,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,66.78,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,198.31,125.83
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,303.85,244.16
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,411.49,336.15
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,494.23,402.36
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,587.63,472.83
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,365.62,299.97
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,108.5,85.47
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,121.3,96.43
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,134.16,106.45
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,144.37,114.41
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,154.72,122.41
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,182.72,144.42
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,210.44,165.73
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,289.25,227.12
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,349.36,272.45
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,351.9,272.76
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,354.28,273.41
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,313.23,241.83
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,260.3,201.14
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,281.17,217.25
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,314.01,241.89
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,331.64,254.9
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,348.02,267.02
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,343.91,263.78
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,339.56,260.51
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,367.01,281.08
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,391.32,298.86
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,392.1,299.25
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,391.12,298.34
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,378.47,288.49
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,365.07,277.98
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,329.97,251.65
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,298.0,227.86
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,269.99,206.72
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,244.04,187.27
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,231.53,177.7
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,218.17,168.0
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,198.96,162.62
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,188.22,154.53
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,174.1,143.24
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,159.55,131.51
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,143.94,118.78
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,134.05,110.79
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,116.93,96.5
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,99.62,81.86
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,84.6,69.12
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,69.43,55.98
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,58.19,45.93
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,51.58,39.73
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,38.88,28.01
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,24.99,14.12
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,44.53,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,128.2,75.84
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,221.01,177.35
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,328.43,269.2
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,406.33,333.86
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,487.36,398.2
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,279.4,231.91
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,53.86,40.14
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,80.88,62.97
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,109.11,86.04
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,114.4,90.04
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,119.89,94.23
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,144.92,114.42
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,169.77,134.17
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,186.1,146.88
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,202.24,159.37
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,225.76,177.32
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,248.85,194.67
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,268.61,209.59
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,287.83,224.02
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,294.69,228.92
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,313.95,243.33
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,290.64,225.18
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,280.36,217.17
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,293.69,227.28
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,311.23,240.43
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,320.29,247.12
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,328.19,252.94
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,314.77,242.64
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,301.74,232.73
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,290.49,224.16
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,279.29,215.55
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,284.99,219.64
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,288.36,221.69
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,268.47,206.34
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,249.3,191.75
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,229.33,176.77
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,210.17,162.86
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,189.63,155.6
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,175.91,144.93
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,172.02,142.12
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,155.09,128.29
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,133.2,110.13
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,110.8,91.32
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,90.11,73.72
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,68.89,55.39
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,58.17,46.18
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,47.2,36.55
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,47.2,36.41
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,50.13,38.58
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,36.4,25.84
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,22.79,11.88
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,12.38,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
