Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,39.34,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,112.5,61.51
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,204.25,163.23
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,290.82,238.92
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,385.5,316.82
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,465.71,380.58
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,266.22,220.66
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,51.36,38.01
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,63.48,48.35
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,76.55,59.01
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,88.67,68.85
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,100.73,78.55
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,116.5,91.02
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,132.17,103.24
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,156.34,122.5
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,180.28,141.35
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,212.94,166.98
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,245.08,191.9
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,280.31,218.99
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,331.09,257.55
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,347.25,268.84
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,362.38,279.45
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,358.96,276.97
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,355.39,274.51
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,385.44,297.31
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,412.57,317.5
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,385.55,296.74
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,360.02,277.38
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,360.45,277.8
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,359.58,277.01
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,326.17,251.54
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,295.16,228.03
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,269.25,208.29
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,244.89,189.69
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,240.7,186.34
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,235.39,182.06
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,219.33,169.85
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,203.57,158.3
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,181.24,148.91
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,175.67,144.99
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,154.44,127.54
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,132.71,109.52
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,109.86,90.3
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,86.33,70.26
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,77.25,62.58
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,68.09,54.73
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,57.37,45.47
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,46.37,35.79
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,46.17,35.46
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,48.76,37.32
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,34.96,24.5
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,20.78,9.72
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,11.52,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,36.57,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,108.19,53.61
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,200.42,160.27
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,286.49,237.13
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,378.43,314.46
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,455.98,377.8
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,529.81,436.89
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,605.86,494.41
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,476.32,390.2
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,339.36,276.68
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,431.04,350.71
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,545.04,437.6
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,547.02,434.92
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,525.36,415.9
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,542.46,427.13
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,558.04,436.89
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,561.72,437.93
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,564.11,438.19
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,558.45,432.61
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,551.92,426.54
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,517.81,399.37
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,484.7,373.13
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,463.33,357.02
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,455.06,350.42
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,415.37,320.27
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,378.12,291.94
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,387.73,299.29
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,395.42,304.85
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,376.6,290.36
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,358.45,276.46
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,348.46,268.68
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,337.84,260.24
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,300.79,232.09
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,266.87,206.45
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,270.33,208.58
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,269.57,207.16
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,247.07,190.09
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,225.04,174.51
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,205.39,169.49
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,194.66,161.06
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,167.01,138.29
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,144.89,120.0
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,130.25,107.91
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,115.45,95.53
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,108.48,89.81
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,101.35,83.86
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,86.66,71.28
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,71.85,58.34
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,59.51,47.2
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,48.05,36.62
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,34.22,23.8
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,20.5,8.77
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,11.1,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.27,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,8.22,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,18.56,9.5
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,28.93,18.8
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,42.19,30.36
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,56.21,42.42
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,71.64,55.57
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,86.84,68.31
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,120.74,96.52
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,154.49,123.98
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,164.96,132.03
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,175.54,140.13
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,251.1,201.0
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,309.4,246.6
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,353.49,280.36
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,396.31,312.65
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,352.2,276.68
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,310.04,242.56
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,368.98,288.17
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,425.34,330.53
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,402.74,312.42
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,381.11,295.5
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,344.69,267.43
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,310.21,240.77
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,289.64,224.93
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,278.32,216.13
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,328.51,254.75
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,369.92,285.84
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,359.3,277.4
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,348.53,269.07
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,311.9,241.13
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,277.92,215.24
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,287.48,222.26
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,293.66,226.2
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,268.3,206.71
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,244.63,188.82
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,232.66,179.42
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,219.0,169.66
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,192.55,158.45
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,172.87,142.76
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,163.56,135.39
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,153.98,127.71
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,138.83,115.42
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,128.92,107.51
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,103.66,85.91
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,77.54,63.27
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,65.07,52.38
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,52.49,41.21
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,47.9,36.95
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,46.7,35.41
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,33.17,22.79
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,19.28,6.88
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,10.67,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,53.24,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,156.47,58.98
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,267.61,211.98
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,370.45,302.91
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,451.59,369.9
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,536.34,436.01
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,317.54,263.18
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,43.02,30.94
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,62.22,47.42
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,83.4,65.02
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,97.43,76.43
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,111.37,87.65
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,130.04,102.45
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,148.57,116.9
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,154.53,121.38
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,160.54,125.94
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,168.88,132.14
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,177.14,138.23
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,209.39,163.49
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,241.08,187.93
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,251.36,195.57
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,261.31,203.06
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,280.82,217.86
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,308.32,238.57
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,318.44,246.05
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,327.56,252.86
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,318.68,245.93
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,309.91,239.21
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,300.66,232.13
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,291.49,225.11
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,312.42,240.86
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,329.32,253.01
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,295.68,227.45
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,264.78,204.25
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,228.92,177.37
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,205.86,160.46
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,189.98,148.43
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,174.6,136.85
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,157.56,129.5
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,141.68,116.51
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,135.74,111.84
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,129.7,107.06
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,118.04,97.42
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,106.28,87.61
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,93.72,76.99
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,81.05,66.12
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,69.85,56.49
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,64.88,52.16
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,54.88,43.06
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,44.6,33.5
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,31.73,21.42
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,18.55,5.0
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,10.24,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.13,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.1,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,9.86,2.33
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,15.64,7.55
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,22.67,13.72
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,29.72,19.84
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,36.78,25.92
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,43.85,31.92
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,57.2,43.08
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,71.0,54.43
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,80.31,62.0
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,89.59,69.48
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,98.38,76.5
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,107.13,83.44
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,124.09,97.04
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,140.96,110.44
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,149.53,116.93
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,158.0,123.32
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,167.2,130.45
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,176.25,137.44
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,197.91,154.44
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,219.08,170.91
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,211.2,164.49
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,203.5,158.33
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,235.66,183.47
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,266.7,207.4
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,274.15,212.95
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,281.05,218.16
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,271.02,210.39
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,261.2,202.85
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,242.6,188.5
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,224.64,174.64
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,227.91,177.27
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,230.47,179.28
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,209.96,163.43
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,190.18,148.2
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,179.04,139.77
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,168.15,131.61
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,148.19,121.42
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,128.94,105.5
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,124.09,101.71
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,119.16,97.82
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,97.35,79.53
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,74.93,60.42
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,62.22,49.48
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,48.85,37.81
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,40.94,30.85
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,33.04,23.79
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,32.87,23.48
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,38.78,28.24
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,29.02,18.86
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,19.02,3.23
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,9.82,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,86.51,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,224.19,42.11
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,353.25,277.37
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,473.15,383.99
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,281.76,234.79
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,37.2,26.06
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,46.36,34.1
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,55.53,41.87
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,63.12,48.07
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,71.03,54.45
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,90.29,70.31
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,109.54,85.94
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,129.67,101.93
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,149.65,117.56
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,166.59,130.91
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,183.33,144.01
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,235.54,185.25
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,305.02,238.87
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,337.76,263.39
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,368.99,286.64
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,391.69,302.87
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,412.81,317.79
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,395.99,304.54
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,379.83,292.03
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,375.56,288.8
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,370.92,285.23
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,429.56,329.76
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,474.63,362.78
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,422.44,323.28
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,378.26,290.14
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,360.42,277.1
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,342.77,263.9
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,314.66,242.35
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,288.54,222.42
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,259.83,200.57
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,233.41,180.67
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,202.79,157.65
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,186.49,146.01
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,146.47,120.14
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,105.63,85.99
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,100.46,81.86
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,95.24,77.61
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,77.16,62.18
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,58.05,45.67
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,45.11,34.42
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,32.21,23.08
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,38.56,28.82
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,51.54,40.36
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,45.27,34.53
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,38.89,28.4
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,28.68,18.49
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,17.17,0.0
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,9.39,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,71.33,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,190.54,8.92
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,319.36,248.51
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,437.73,353.53
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,524.46,424.31
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,613.94,493.28
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,352.45,291.57
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,43.02,30.93
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,58.46,44.17
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,74.86,57.67
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,87.47,67.95
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,100.01,78.07
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,118.18,92.71
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,136.23,107.1
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,132.95,104.12
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,129.99,101.49
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,132.69,103.29
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,135.42,105.1
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,172.15,134.39
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,208.46,162.86
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,236.95,184.91
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,264.69,206.2
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,290.96,226.2
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,325.2,252.06
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,267.36,207.46
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,220.61,171.27
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,283.26,220.04
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,337.59,261.1
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,333.54,257.7
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,328.87,254.07
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,284.41,220.04
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,249.36,193.3
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,256.95,198.94
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,267.79,206.72
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,240.94,186.14
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,215.98,167.27
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,207.88,161.61
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,188.26,147.01
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,148.84,121.86
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,108.56,88.37
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,107.8,88.07
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,106.91,87.58
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,100.85,82.81
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,94.72,77.92
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,81.31,66.45
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,67.76,54.7
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,56.67,44.96
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,45.49,34.97
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,37.91,28.02
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,38.1,27.67
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,27.44,17.24
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,15.62,0.0
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,8.54,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,66.3,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,178.33,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,307.78,238.1
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,425.29,344.08
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,513.56,416.58
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,604.58,487.19
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,348.05,288.31
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,43.02,30.93
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,47.19,34.71
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,51.37,38.13
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,62.24,47.15
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,73.14,56.08
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,84.69,65.35
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,96.22,74.49
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,113.15,88.1
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,130.01,101.52
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,134.06,104.35
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,138.11,107.22
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,151.95,118.16
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,165.56,128.82
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,196.52,153.17
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,226.87,176.72
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,233.06,181.25
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,239.0,185.69
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,267.86,207.95
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,300.05,232.46
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,304.47,235.57
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,308.07,238.19
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,294.17,227.55
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,280.74,217.33
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,288.54,223.22
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,294.37,227.37
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,287.82,221.96
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,280.04,215.52
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,251.72,194.38
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,225.64,175.15
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,204.17,159.05
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,197.29,154.83
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,175.64,144.71
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,155.07,127.87
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,140.57,116.01
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,125.88,103.88
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,107.2,88.35
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,88.15,72.25
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,77.59,63.24
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,66.95,54.01
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,49.92,39.05
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,43.43,33.27
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,38.0,28.17
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,32.52,22.83
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,23.77,13.96
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,14.88,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,7.68,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,92.59,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,232.23,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,368.51,280.87
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,491.01,392.64
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,575.38,461.12
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,656.07,522.5
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,395.72,324.86
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,48.85,35.77
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,59.71,45.33
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,71.13,54.78
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,90.43,70.7
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,109.71,86.38
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,124.52,98.04
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,139.21,109.48
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,160.49,126.45
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,181.53,143.05
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,292.24,230.51
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,387.3,302.46
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,412.37,320.51
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,435.97,337.76
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,491.28,379.07
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,527.02,405.43
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,584.99,448.67
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,623.84,477.27
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,621.0,474.44
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,618.83,471.96
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,610.08,464.98
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,595.84,453.45
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,578.45,440.01
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,546.17,413.13
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,492.32,368.8
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,437.47,322.32
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,380.85,272.67
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,324.01,222.18
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,266.49,171.72
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,209.37,124.48
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,152.15,84.44
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,96.22,59.89
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,76.61,60.73
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,75.43,59.91
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,65.46,51.48
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,65.15,51.4
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,63.36,50.12
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,61.51,48.77
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,59.47,47.12
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,52.7,41.25
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,49.21,38.27
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,45.7,35.12
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,39.93,29.71
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,34.14,24.06
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,25.88,15.29
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,19.28,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,10.67,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,11.1,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,36.71,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,245.22,186.8
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,420.69,342.85
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,502.77,412.43
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,587.54,480.57
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,654.79,532.69
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,716.96,578.73
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,620.05,504.34
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,493.98,403.12
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,715.33,574.86
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,902.55,706.61
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,796.76,626.28
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,645.22,509.71
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,823.55,643.06
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,947.58,726.58
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,896.3,688.9
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,820.18,633.51
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,876.1,673.98
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,918.86,702.12
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,759.23,586.08
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,560.98,433.87
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,715.82,555.6
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,808.61,624.21
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,723.73,558.97
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,633.4,488.65
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,570.47,440.7
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,517.71,399.75
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,506.19,390.64
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,486.16,373.81
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,464.91,353.86
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,430.2,319.81
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,375.38,270.99
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,320.07,221.31
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,266.28,183.88
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,257.8,187.2
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,179.05,117.78
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,88.33,56.02
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,115.81,94.17
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,178.44,147.72
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,159.33,131.87
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,146.26,121.19
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,99.15,81.06
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,69.48,55.53
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,70.12,56.28
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,71.07,57.23
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,63.84,50.99
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,54.14,42.37
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,44.86,33.84
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,35.36,24.9
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,25.38,14.32
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,17.07,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,8.54,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
