Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,83.53,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,209.93,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,351.95,265.42
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,477.56,387.72
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,556.51,455.69
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,647.06,528.26
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,709.05,576.17
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,770.57,621.43
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,817.64,652.96
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,862.92,682.04
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,884.28,693.22
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,913.3,709.69
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,932.5,719.36
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,948.46,726.83
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,955.63,729.73
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,959.22,730.41
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,956.73,727.54
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,950.5,722.33
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,936.74,712.16
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,919.34,699.68
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,896.86,683.81
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,870.9,665.61
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,839.65,643.46
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,805.29,619.12
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,767.0,591.95
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,725.95,561.27
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,680.81,526.14
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,633.49,488.55
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,583.26,447.9
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,531.58,404.97
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,477.56,358.8
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,422.54,310.62
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,365.99,260.29
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,308.91,209.05
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,251.12,158.24
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,193.62,111.11
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,135.78,71.9
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,78.93,50.1
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,66.68,51.83
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,65.58,51.05
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,63.98,49.84
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,62.29,48.54
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,60.07,46.89
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,57.75,45.12
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,49.3,37.85
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,47.63,36.45
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,44.24,33.55
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,40.86,30.5
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,35.98,25.9
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,28.6,18.92
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,20.12,9.62
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,11.95,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,6.83,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,159.5,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,338.78,252.59
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,466.68,379.85
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,550.5,452.6
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,631.0,518.42
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,436.11,364.32
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,167.64,136.68
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,284.44,235.3
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,384.38,316.56
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,466.36,380.82
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,527.61,427.87
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,758.77,606.35
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,940.15,733.12
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,948.1,735.47
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,952.5,736.77
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,949.27,732.92
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,942.33,726.71
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,929.44,716.54
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,912.93,704.03
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,891.25,686.97
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,866.08,667.61
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,835.77,645.75
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,802.32,621.66
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,764.1,594.06
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,723.13,562.64
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,678.12,527.38
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,630.95,489.61
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,580.76,448.51
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,529.13,405.12
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,475.33,358.71
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,420.55,310.33
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,363.94,259.57
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,306.93,208.15
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,249.56,157.59
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,192.48,110.99
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,135.33,72.99
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,79.25,62.42
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,86.92,69.31
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,122.79,100.33
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,137.92,113.51
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,150.55,124.63
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,134.96,111.66
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,123.49,102.15
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,109.35,90.19
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,94.9,77.79
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,64.0,50.89
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,42.55,31.95
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,33.87,24.06
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,28.64,18.94
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,19.73,8.66
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,11.1,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,120.67,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,301.14,220.55
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,430.75,350.08
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,515.12,423.7
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,602.19,495.24
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,668.83,546.52
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,735.56,595.19
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,781.61,626.41
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,825.88,655.2
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,855.82,673.74
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,889.03,694.27
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,908.95,704.17
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,925.51,711.76
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,935.96,716.96
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,942.81,719.87
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,940.97,715.66
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,935.42,709.21
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,913.39,694.27
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,898.46,684.32
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,876.44,669.72
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,851.18,652.8
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,822.46,632.8
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,790.72,610.6
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,753.28,583.24
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,713.42,552.96
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,670.45,519.21
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,625.48,483.19
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,546.74,420.29
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,479.23,366.7
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,454.79,344.77
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,417.51,310.69
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,368.52,265.63
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,311.25,212.19
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,253.23,168.97
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,226.5,155.01
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,157.52,99.49
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,80.54,63.52
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,76.25,60.2
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,75.45,59.8
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,74.5,59.17
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,73.53,58.53
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,64.3,50.8
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,61.31,48.45
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,63.59,50.59
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,66.44,53.18
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,60.12,47.68
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,53.59,41.8
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,42.36,31.48
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,33.09,22.63
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,21.63,8.98
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,11.1,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,102.2,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,276.49,198.34
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,400.25,326.17
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,492.73,407.02
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,588.71,486.37
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,601.78,496.76
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,610.86,502.76
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,711.35,577.84
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,806.73,645.62
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,846.38,672.23
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,883.46,696.93
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,906.64,710.11
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,916.11,713.6
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,924.88,717.86
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,930.14,719.8
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,926.54,714.65
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,919.3,707.19
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,907.89,698.1
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,892.9,686.68
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,873.21,672.11
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,850.0,655.2
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,820.33,633.78
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,787.54,610.18
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,751.01,583.87
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,711.6,553.33
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,667.6,518.65
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,621.39,481.47
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,556.96,428.89
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,501.87,384.09
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,461.84,349.33
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,413.87,304.85
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,358.15,254.92
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,302.15,204.54
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,245.59,155.08
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,189.46,110.1
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,137.1,81.86
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,116.24,93.91
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,89.58,71.61
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,68.56,53.88
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,72.42,57.4
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,83.57,67.25
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,66.8,53.0
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,53.57,41.67
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,57.27,45.04
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,56.47,44.41
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,51.67,40.21
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,46.76,35.75
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,39.85,29.24
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,32.88,22.31
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,20.18,6.63
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,67.09,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,235.97,165.52
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,357.34,293.34
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,450.59,374.91
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,547.46,455.03
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,569.83,473.66
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,581.6,482.64
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,488.52,405.85
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,389.46,321.64
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,621.09,508.24
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,827.48,658.9
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,812.41,642.46
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,791.2,623.67
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,698.37,551.09
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,593.07,468.09
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,645.32,507.08
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,711.69,554.01
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,825.39,640.0
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,903.72,693.46
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,882.23,676.43
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,857.32,657.97
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,827.27,637.14
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,794.1,614.04
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,756.09,586.56
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,715.52,555.5
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,671.54,521.22
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,625.41,484.39
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,575.71,443.9
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,524.74,401.21
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,471.97,355.69
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,418.22,308.21
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,362.36,258.26
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,306.11,207.8
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,249.21,158.31
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,192.76,113.53
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,136.62,78.82
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,75.81,59.78
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,75.28,59.65
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,74.74,59.47
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,74.72,59.64
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,74.76,59.88
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,66.34,52.83
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,64.27,51.28
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,61.62,49.09
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,58.97,46.8
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,54.17,42.59
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,49.32,38.13
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,42.07,31.24
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,32.47,21.88
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,16.34,2.7
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,61.92,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,235.83,160.19
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,365.43,299.36
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,466.56,387.67
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,572.38,474.9
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,644.56,532.64
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,716.89,587.92
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,773.39,628.1
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,828.49,665.83
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,859.08,685.57
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,893.42,707.8
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,918.28,721.88
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,939.79,733.51
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,949.25,738.07
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,944.37,732.83
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,944.55,730.07
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,941.01,724.85
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,928.86,715.86
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,913.03,704.48
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,890.93,688.79
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,865.37,670.72
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,834.0,648.27
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,799.56,623.6
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,760.85,595.05
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,719.53,562.97
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,674.34,527.12
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,627.05,488.89
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,576.69,447.27
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,524.8,403.24
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,470.4,355.91
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,415.12,306.72
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,358.62,255.83
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,302.0,204.79
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,244.42,154.65
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,187.42,109.71
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,131.14,75.82
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,74.14,58.61
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,73.52,58.27
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,72.88,57.88
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,72.42,57.67
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,72.0,57.49
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,70.04,56.09
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,62.29,49.55
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,60.25,47.89
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,58.28,46.19
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,53.46,41.94
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,48.59,37.45
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,40.45,29.76
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,30.2,19.77
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,15.19,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,65.19,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,228.94,148.6
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,354.66,287.21
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,448.08,368.15
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,544.92,446.85
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,615.54,501.9
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,686.33,554.29
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,739.71,590.32
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,791.65,623.74
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,829.06,647.85
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,863.96,669.87
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,883.32,679.61
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,905.55,691.39
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,917.15,697.81
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,925.14,702.04
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,929.78,702.86
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,920.67,694.62
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,910.21,687.08
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,896.08,677.19
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,874.47,662.82
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,849.48,646.16
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,819.4,625.51
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,786.23,602.67
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,748.18,575.33
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,707.59,544.88
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,663.41,511.02
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,617.15,474.62
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,567.05,433.38
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,515.78,390.16
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,462.76,345.11
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,408.95,298.2
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,353.31,249.11
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,297.66,199.9
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,241.61,152.27
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,177.67,102.9
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,121.35,69.72
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,78.31,61.95
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,77.53,61.48
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,76.71,60.96
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,75.42,60.04
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,74.08,59.08
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,65.69,52.08
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,63.61,50.53
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,60.95,48.31
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,58.28,46.01
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,53.09,41.43
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,47.82,36.58
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,39.26,28.53
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,28.67,18.17
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,14.42,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,61.21,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,221.51,135.93
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,350.7,282.17
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,445.04,363.7
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,543.08,442.81
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,612.79,497.37
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,682.76,549.62
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,736.91,586.99
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,789.76,622.04
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,826.19,645.08
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,854.78,662.25
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,880.25,676.33
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,902.48,688.07
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,912.47,692.8
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,918.9,695.38
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,911.03,687.81
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,910.12,685.25
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,898.77,677.02
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,883.83,666.59
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,863.26,651.69
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,839.22,634.48
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,808.82,614.08
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,775.37,591.45
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,738.34,565.38
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,698.51,535.74
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,653.82,501.63
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,607.06,464.92
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,557.75,425.1
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,506.83,382.71
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,452.9,336.62
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,398.1,288.6
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,342.36,239.0
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,286.3,189.16
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,229.24,140.46
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,172.65,97.37
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,116.23,65.75
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,76.58,60.01
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,75.05,58.9
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,64.48,50.02
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,63.42,49.28
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,62.33,48.51
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,60.38,47.08
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,58.39,45.58
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,55.44,43.11
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,48.17,36.77
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,44.09,33.19
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,40.0,29.41
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,33.2,23.05
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,26.37,15.9
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,13.01,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,58.96,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,219.6,125.2
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,350.75,279.45
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,445.8,361.2
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,544.41,440.08
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,615.13,494.42
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,686.14,546.23
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,739.35,582.19
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,791.18,615.84
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,827.51,638.19
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,855.94,654.71
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,880.6,667.9
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,902.0,678.8
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,912.33,684.36
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,919.07,687.8
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,916.98,684.27
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,911.19,678.56
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,890.07,664.13
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,875.59,654.37
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,855.33,639.5
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,831.66,622.48
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,801.57,602.32
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,768.5,580.07
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,731.79,553.85
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,692.45,524.95
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,648.48,491.61
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,602.52,455.88
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,552.33,416.12
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,501.73,374.89
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,447.96,329.92
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,394.62,284.06
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,339.02,235.73
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,283.55,187.54
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,227.88,141.35
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,173.12,100.76
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,118.96,71.25
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,85.24,67.36
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,84.37,66.83
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,76.01,59.89
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,74.79,59.05
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,73.53,58.16
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,71.05,56.33
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,68.49,54.38
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,64.61,51.12
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,60.62,47.67
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,54.75,42.5
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,48.77,37.01
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,36.86,26.13
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,27.05,16.09
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,13.63,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,39.32,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,196.13,102.24
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,325.58,259.32
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,420.34,340.76
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,519.73,419.41
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,591.15,473.49
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,662.81,524.93
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,393.15,319.7
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,66.79,50.32
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,76.57,59.01
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,86.31,66.88
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,104.96,81.99
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,123.53,96.81
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,137.21,107.54
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,150.75,118.1
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,171.11,133.86
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,191.12,149.1
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,194.31,151.31
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,197.5,153.62
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,220.09,170.78
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,242.06,187.17
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,240.91,186.06
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,239.77,185.11
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,239.78,185.09
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,239.67,184.98
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,283.04,218.22
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,319.11,245.21
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,315.08,242.02
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,310.29,238.4
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,297.1,228.18
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,283.93,217.96
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,278.44,213.3
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,270.8,206.77
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,244.47,187.38
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,220.27,170.02
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,197.55,153.86
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,179.63,147.7
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,169.25,139.47
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,144.99,119.45
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,124.98,102.84
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,104.51,85.63
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,93.03,76.14
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,81.43,66.39
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,69.74,56.26
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,57.95,45.89
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,46.89,36.07
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,45.6,34.66
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,35.7,25.34
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,24.09,13.39
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,13.23,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,31.94,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,185.64,85.04
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,315.54,248.41
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,406.68,327.53
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,508.82,409.11
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,582.3,464.79
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,656.08,518.05
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,411.35,332.74
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,96.95,75.37
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,112.9,89.19
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,128.67,101.6
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,162.15,128.41
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,195.28,154.34
