Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,198.19,156.03
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,201.31,158.07
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,280.44,219.64
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,342.54,266.06
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,341.41,264.24
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,340.23,262.89
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,378.01,291.43
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,413.17,317.37
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,354.78,272.94
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,300.23,231.42
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,319.93,246.8
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,337.68,260.18
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,299.35,230.91
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,263.27,203.42
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,249.48,193.03
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,236.16,182.87
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,219.1,169.74
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,202.61,157.03
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,203.0,157.45
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,202.9,157.45
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,179.32,139.51
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,156.64,122.24
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,161.54,126.48
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,166.17,136.64
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,139.35,114.39
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,111.51,91.07
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,108.73,89.02
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,105.83,86.81
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,84.64,68.86
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,62.84,50.09
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,53.45,41.92
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,43.86,33.44
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,41.16,30.99
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,45.05,34.13
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,34.6,24.29
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,24.0,12.68
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,13.23,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,156.73,60.19
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,303.73,241.74
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,393.39,321.82
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,492.76,402.95
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,565.83,460.04
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,639.13,514.4
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,409.83,335.76
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,107.77,84.79
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,108.37,85.76
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,109.62,86.52
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,143.63,114.14
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,177.46,141.0
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,196.33,155.75
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,214.9,170.2
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,218.81,172.83
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,222.8,175.61
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,225.87,177.67
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,228.94,179.77
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,243.05,190.28
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,256.67,200.29
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,239.86,186.9
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,223.73,174.18
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,243.73,189.73
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,262.77,204.28
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,261.14,202.83
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,259.34,201.37
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,279.31,216.66
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,296.32,229.35
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,272.21,210.7
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,249.58,193.38
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,236.38,183.19
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,223.41,173.16
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,214.29,166.46
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,196.01,152.71
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,174.94,136.89
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,156.0,127.98
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,149.08,122.78
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,142.05,117.42
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,123.37,101.85
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,104.32,85.8
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,86.38,70.52
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,68.07,54.69
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,57.73,45.7
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,47.2,36.39
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,45.33,34.66
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,46.18,35.07
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,34.4,24.01
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,22.38,10.61
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,12.38,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,110.98,30.87
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,240.09,190.6
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,326.93,269.7
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,418.39,347.37
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,490.16,406.4
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,563.49,463.54
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,325.2,271.51
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,66.93,51.09
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,73.37,56.65
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,79.85,61.88
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,87.73,68.24
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,95.58,74.53
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,106.14,83.02
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,116.62,91.39
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,135.2,106.17
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,153.6,120.6
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,158.67,124.47
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,163.66,128.32
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,208.46,164.03
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,252.26,198.34
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,327.72,257.18
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,388.42,303.3
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,371.89,290.01
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,356.02,277.65
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,323.96,252.8
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,294.02,229.59
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,261.27,204.2
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,233.48,182.59
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,247.03,193.1
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,260.77,203.44
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,250.02,194.78
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,238.88,185.89
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,207.34,162.08
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,188.67,148.59
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,169.93,134.33
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,153.21,126.88
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,139.43,115.52
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,125.47,103.91
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,107.5,88.73
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,89.15,73.06
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,70.02,56.51
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,49.69,38.69
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,41.77,31.72
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,33.87,24.66
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,35.6,26.13
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,44.36,33.54
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,32.42,22.26
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,22.5,9.54
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,12.38,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,152.18,26.77
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,297.67,236.44
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,401.18,332.49
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,515.12,429.05
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,314.45,266.23
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,51.37,38.51
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,62.59,48.14
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,73.81,57.45
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,95.36,75.45
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,116.8,93.13
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,131.5,104.85
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,146.06,116.31
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,149.34,118.67
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,152.79,121.21
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,192.3,152.99
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,231.22,183.71
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,256.64,203.62
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,295.75,234.13
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,311.74,246.26
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,326.68,257.59
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,339.69,267.45
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,351.4,276.27
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,358.08,281.25
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,363.43,285.17
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,340.2,266.78
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,318.29,249.53
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,307.79,241.22
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,297.23,232.8
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,280.66,220.09
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,264.68,207.81
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,249.93,196.05
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,235.4,184.51
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,217.74,170.7
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,200.7,157.73
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,192.47,152.07
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,188.22,156.69
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,163.99,136.79
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,145.8,121.87
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,130.58,109.12
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,115.16,96.08
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,95.81,79.44
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,76.02,62.21
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,63.92,51.58
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,51.71,40.68
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,47.46,36.77
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,46.39,35.4
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,34.83,24.29
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,23.23,8.31
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,12.8,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,134.13,3.7
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,263.16,207.04
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,355.45,293.12
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,453.21,376.06
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,526.17,435.54
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,607.11,498.31
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,665.11,540.13
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,721.66,579.22
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,763.02,607.36
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,801.94,633.24
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,829.6,649.48
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,854.16,663.43
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,866.87,670.3
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,876.11,674.97
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,793.56,614.33
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,702.76,544.66
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,694.03,537.44
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,683.08,528.01
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,754.21,580.94
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,803.29,615.48
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,774.52,593.58
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,742.72,569.31
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,705.98,541.6
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,666.52,511.35
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,622.69,476.88
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,576.92,440.15
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,527.88,400.26
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,477.11,357.81
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,423.85,312.17
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,370.03,265.12
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,314.52,216.4
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,259.06,168.34
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,203.46,123.28
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,148.91,86.24
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,94.58,64.27
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,83.2,66.28
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,82.15,65.71
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,73.91,58.92
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,72.21,57.65
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,70.45,56.3
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,67.78,54.14
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,65.04,51.88
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,60.57,48.02
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,55.99,43.94
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,49.5,38.08
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,42.91,31.87
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,30.13,19.89
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,19.43,3.77
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,10.67,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,143.04,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,285.3,220.33
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,379.53,306.99
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,483.18,390.84
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,558.38,449.49
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,633.84,505.49
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,689.55,543.62
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,743.84,579.25
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,782.66,603.98
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,819.01,626.61
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,843.5,641.73
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,864.86,654.83
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,871.22,657.06
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,880.21,661.38
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,887.39,664.26
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,890.39,664.51
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,869.16,649.32
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,853.96,638.58
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,832.99,623.64
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,808.63,606.54
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,778.31,586.54
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,744.98,563.55
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,707.31,536.22
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,667.05,506.34
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,622.59,472.16
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,576.15,435.58
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,526.59,395.89
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,475.45,353.63
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,421.97,308.07
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,367.75,260.84
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,312.17,212.04
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,256.36,163.79
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,200.11,118.68
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,144.6,82.09
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,79.28,62.7
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,71.42,56.22
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,70.27,55.53
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,69.09,54.79
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,67.08,53.22
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,64.99,51.57
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,62.73,49.75
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,55.41,43.44
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,51.65,40.19
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,47.84,36.75
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,42.18,31.61
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,36.46,26.19
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,27.01,17.0
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,17.37,0.0
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,8.96,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,176.06,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,351.87,270.75
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,449.62,364.12
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,552.18,448.4
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,326.53,272.31
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,46.36,33.86
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,55.95,42.15
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,66.17,50.58
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,86.15,67.16
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,106.07,83.45
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,106.77,83.55
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,107.78,83.95
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,123.4,96.45
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,138.88,108.69
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,168.52,132.15
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,197.74,154.85
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,197.51,154.32
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,197.4,154.01
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,210.57,164.25
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,223.34,174.1
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,225.47,175.61
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,227.51,177.1
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,227.24,176.83
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,226.86,176.5
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,243.74,189.67
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,259.51,201.85
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,252.78,196.6
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,246.05,191.41
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,245.2,190.67
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,246.52,191.54
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,224.47,174.58
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,196.49,153.05
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,192.36,149.96
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,187.61,146.57
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,175.02,143.77
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,165.36,136.05
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,154.43,127.21
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,143.36,118.21
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,131.16,108.18
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,118.82,97.94
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,78.95,63.81
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,56.81,44.66
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,53.09,41.44
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,49.34,38.04
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,43.35,32.57
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,37.3,26.81
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,27.46,17.14
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,16.38,0.0
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,8.96,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,165.57,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,332.54,251.8
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,433.84,347.62
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,540.24,432.74
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,611.9,486.23
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,684.05,536.49
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,422.45,339.98
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,92.64,71.2
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,106.02,83.06
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,119.29,93.55
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,130.94,102.37
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,142.53,111.01
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,158.27,123.39
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,173.83,135.53
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,215.09,167.59
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,255.52,198.25
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,285.05,220.51
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,298.01,230.19
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,260.62,201.51
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,238.87,184.77
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,238.94,184.84
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,238.96,184.8
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,262.93,202.91
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,289.31,222.54
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,313.52,240.81
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,334.46,256.33
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,318.08,243.73
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,302.19,231.63
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,289.84,222.01
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,277.23,212.1
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,264.87,202.14
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,251.49,191.4
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,230.16,175.66
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,209.69,161.27
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,190.05,155.35
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,179.94,147.41
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,158.82,130.21
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,143.89,118.06
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,131.69,108.11
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,119.35,97.94
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,106.23,87.13
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,92.99,76.03
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,64.4,51.15
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,47.24,36.01
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,41.13,30.46
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,34.95,24.6
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,25.43,15.04
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,15.74,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,8.11,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,168.17,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,341.56,254.45
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,441.24,351.84
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,546.22,436.04
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,331.65,272.07
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,55.9,41.58
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,67.62,51.81
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,79.25,61.29
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,105.11,82.49
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,130.82,103.16
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,235.98,188.25
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,327.14,258.31
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,354.58,278.01
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,380.98,297.24
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,342.82,266.55
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,306.31,237.4
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,314.8,243.85
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,322.78,249.63
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,352.74,271.99
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,380.54,292.31
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,386.61,296.46
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,391.51,299.86
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,365.8,280.33
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,341.67,262.08
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,348.87,267.61
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,353.92,271.2
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,338.35,259.18
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,322.78,247.12
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,304.51,232.96
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,286.73,219.14
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,268.22,204.64
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,249.86,190.37
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,229.9,175.19
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,210.16,161.08
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,120.54,97.11
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,72.25,56.53
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,71.45,56.05
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,70.66,55.54
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,68.67,54.01
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,66.63,52.42
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,58.29,45.42
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,55.48,43.16
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,51.36,39.56
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,47.16,35.78
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,41.09,30.24
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,34.96,24.4
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,24.6,13.89
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,13.28,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,7.26,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,129.77,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,332.95,242.29
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,431.55,341.25
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,535.62,425.25
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,605.09,479.14
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,669.58,526.34
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,721.41,560.93
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,771.63,592.65
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,805.43,613.7
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,836.56,632.59
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,858.04,643.51
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,866.54,645.84
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,874.92,650.39
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,879.79,652.73
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,878.68,650.08
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,873.88,645.23
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,860.39,637.47
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,843.26,627.27
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,820.13,612.91
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,793.59,596.09
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,762.14,575.66
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,727.61,552.26
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,688.49,523.59
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,646.77,492.15
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,601.33,456.76
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,553.82,418.71
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,503.26,377.14
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,451.28,333.14
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,397.17,286.2
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,342.26,237.7
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,285.91,188.03
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,229.45,139.73
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,172.44,95.68
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,116.06,62.43
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,69.62,53.72
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,68.55,53.0
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,67.02,51.85
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,65.4,50.63
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,55.55,42.34
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,53.73,40.92
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,51.39,39.1
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,49.03,37.2
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,45.71,34.32
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,42.4,31.32
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,34.15,23.94
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,29.34,19.32
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,20.91,10.41
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,12.8,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,141.04,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,355.68,256.67
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,451.16,361.17
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,545.47,440.77
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,615.14,497.59
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,684.95,551.47
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,734.01,586.35
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,781.41,618.51
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,814.81,640.66
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,835.77,653.53
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,856.0,664.88
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,873.0,673.87
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,880.72,677.34
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,884.88,678.54
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,881.77,673.95
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,874.95,667.04
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,861.25,656.5
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,843.9,643.63
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,820.65,625.91
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,793.99,605.94
