Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,762.77,583.73
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,728.43,558.54
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,688.82,528.16
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,646.66,495.24
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,601.25,459.97
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,553.72,421.94
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,502.55,379.15
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,450.43,334.45
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,396.71,287.29
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,342.15,238.66
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,286.01,188.91
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,229.77,140.76
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,172.99,97.24
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,116.85,65.07
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,74.31,57.95
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,73.01,57.04
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,62.67,48.46
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,61.5,47.72
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,59.87,46.46
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,58.21,45.17
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,55.64,43.14
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,53.04,41.04
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,45.42,34.35
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,42.1,31.31
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,36.18,25.88
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,30.21,20.16
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,20.94,9.91
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,11.95,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,92.11,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,257.03,183.08
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,361.08,294.01
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,476.06,391.5
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,295.16,246.95
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,82.85,64.79
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,100.95,80.16
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,118.74,94.74
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,160.4,129.73
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,219.13,177.95
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,219.8,177.5
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,204.02,163.93
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,260.65,209.5
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,299.34,239.94
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,299.71,238.89
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,300.12,238.04
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,323.51,256.1
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,345.59,272.93
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,425.89,335.16
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,486.07,380.48
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,538.63,420.72
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,572.42,446.22
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,552.19,429.96
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,530.48,412.61
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,516.51,401.06
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,493.4,381.74
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,459.36,353.25
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,423.0,322.09
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,387.01,287.19
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,341.81,241.6
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,286.03,191.56
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,230.14,143.34
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,173.46,99.97
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,117.62,68.63
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,69.84,54.86
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,69.0,54.31
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,67.69,53.44
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,66.34,52.55
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,64.18,50.82
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,61.95,49.03
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,59.12,46.76
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,51.61,40.29
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,47.65,36.76
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,43.65,33.05
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,37.81,27.6
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,31.96,21.83
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,21.43,9.47
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,11.1,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,39.84,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,125.19,84.37
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,187.72,152.21
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,248.67,207.44
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,297.87,250.84
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,346.84,292.67
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,390.04,328.73
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,433.08,363.71
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,502.99,420.38
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,594.01,491.62
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,634.2,520.66
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,672.18,547.72
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,793.36,639.74
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,894.35,712.07
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,896.04,711.46
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,885.17,702.49
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,872.59,692.51
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,856.3,679.97
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,833.68,661.64
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,807.54,640.88
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,775.4,616.74
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,740.14,588.53
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,700.52,556.66
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,658.28,522.05
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,611.09,482.65
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,561.9,440.67
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,510.24,395.6
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,457.13,348.19
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,401.38,297.6
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,344.98,245.84
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,287.2,193.29
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,229.19,142.78
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,171.21,98.46
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,114.03,67.36
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,78.66,62.99
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,68.24,54.12
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,67.19,53.47
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,66.13,52.82
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,63.86,50.98
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,61.54,49.08
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,59.04,46.99
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,51.88,40.69
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,47.88,37.1
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,43.86,33.34
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,37.56,27.44
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,31.25,21.18
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,20.66,7.67
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,10.24,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,111.77,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,289.81,195.92
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,406.1,332.03
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,523.61,434.1
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,599.23,498.05
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,675.53,559.07
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,725.39,595.61
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,781.02,634.9
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,816.45,659.11
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,849.06,680.67
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,869.96,692.23
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,887.46,701.23
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,885.87,697.86
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,890.33,699.11
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,886.19,693.3
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,878.34,685.11
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,864.93,674.47
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,847.82,661.39
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,823.74,643.46
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,796.28,623.23
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,763.99,599.75
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,728.62,572.17
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,688.21,540.28
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,645.32,505.78
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,599.28,467.88
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,551.19,427.37
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,499.9,383.33
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,447.25,337.07
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,392.39,287.84
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,336.77,237.31
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,279.82,186.17
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,222.93,137.42
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,165.74,94.65
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,109.35,65.44
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,69.4,54.75
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,68.8,54.41
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,67.78,53.79
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,66.77,53.18
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,66.24,52.88
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,60.35,47.85
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,56.59,44.74
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,52.58,41.32
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,47.87,37.08
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,43.08,32.62
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,36.78,26.69
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,30.46,20.35
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,19.42,5.1
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,8.54,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,112.76,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,290.1,186.28
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,401.35,324.8
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,512.18,420.25
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,583.54,479.75
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,655.72,536.55
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,703.32,570.85
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,755.46,606.75
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,789.38,627.78
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,820.64,646.22
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,841.21,657.01
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,849.15,658.86
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,856.97,662.02
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,861.27,662.83
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,858.4,658.12
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,851.86,651.14
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,837.97,641.02
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,820.52,628.6
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,797.55,612.86
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,771.21,594.73
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,739.65,573.15
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,705.07,547.46
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,665.18,516.9
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,622.9,483.69
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,577.8,447.35
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,530.69,408.28
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,480.67,365.81
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,429.2,320.84
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,375.09,272.55
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,320.29,223.04
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,264.34,173.03
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,208.32,125.43
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,152.33,84.42
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,97.2,57.46
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,71.59,56.44
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,70.79,55.93
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,60.68,47.42
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,59.42,46.57
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,57.34,44.9
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,55.22,43.17
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,52.54,40.99
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,49.84,38.73
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,41.67,31.43
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,37.48,27.52
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,31.42,21.85
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,25.33,15.75
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,12.43,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,131.47,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,326.64,194.51
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,428.1,339.13
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,537.77,431.74
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,609.89,490.0
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,682.19,544.9
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,731.87,579.28
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,779.87,610.67
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,813.53,632.41
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,834.94,645.2
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,854.51,656.06
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,870.8,664.57
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,878.44,667.15
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,882.43,667.44
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,878.66,662.16
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,871.13,654.65
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,856.17,643.6
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,837.54,630.3
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,813.31,612.81
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,785.62,593.05
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,752.27,570.51
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,715.87,544.14
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,674.97,512.88
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,631.52,478.97
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,584.72,442.49
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,535.86,403.22
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,483.9,360.28
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,431.02,315.31
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,376.29,267.56
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,320.83,218.54
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,263.87,168.93
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,207.15,122.08
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,150.1,81.66
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,93.88,55.9
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,71.86,55.99
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,71.05,55.47
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,61.03,47.15
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,59.77,46.31
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,59.4,46.15
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,59.17,46.07
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,56.22,43.7
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,48.88,37.4
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,45.88,34.77
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,43.02,32.09
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,35.52,25.13
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,27.93,17.54
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,13.75,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,101.63,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,262.62,142.33
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,376.01,294.23
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,485.15,385.45
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,561.79,445.55
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,639.26,502.55
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,692.49,539.46
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,744.32,573.7
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,782.1,597.3
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,812.27,615.07
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,832.58,625.45
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,849.52,633.54
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,859.65,636.31
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,866.12,636.8
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,864.48,632.17
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,868.16,631.24
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,854.45,621.28
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,837.04,609.32
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,806.43,587.79
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,773.01,564.64
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,741.33,542.17
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,706.69,516.7
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,663.65,483.94
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,622.11,451.79
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,576.61,417.45
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,529.31,380.98
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,479.74,341.8
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,430.59,301.61
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,373.41,256.19
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,318.52,211.18
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,264.68,167.44
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,213.69,128.28
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,159.58,92.08
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,98.87,62.79
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,84.57,65.9
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,86.99,68.15
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,85.34,67.1
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,83.66,66.03
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,80.74,63.75
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,77.75,61.39
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,73.02,57.71
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,65.85,51.79
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,57.32,44.38
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,48.54,36.54
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,37.88,26.86
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,27.02,16.35
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,13.62,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,82.63,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,220.78,107.43
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,338.16,266.88
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,449.93,361.94
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,529.09,425.5
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,609.07,486.17
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,665.32,526.32
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,720.26,563.73
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,759.61,588.06
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,796.48,609.87
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,814.83,619.11
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,835.73,630.15
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,846.71,634.89
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,854.04,637.34
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,852.68,633.75
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,847.57,627.97
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,834.68,617.7
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,818.14,605.27
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,795.4,587.8
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,763.23,564.3
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,732.23,542.29
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,698.28,517.55
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,660.06,489.89
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,619.39,459.7
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,574.39,425.51
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,527.48,388.8
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,479.56,349.85
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,427.59,306.21
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,372.35,259.64
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,316.38,211.6
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,258.75,162.32
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,201.11,115.9
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,143.35,76.94
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,86.41,54.33
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,71.53,55.49
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,70.06,54.42
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,68.08,53.01
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,58.78,45.3
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,56.6,43.57
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,54.38,41.77
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,51.61,39.53
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,48.83,37.21
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,44.2,33.07
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,36.32,25.96
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,29.74,19.85
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,23.11,12.88
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,11.36,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,103.47,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,262.45,108.4
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,382.02,296.17
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,493.8,390.66
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,568.73,448.85
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,644.59,503.64
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,441.42,351.62
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,178.94,141.37
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,242.05,193.48
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,322.65,255.34
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,338.29,264.65
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,352.93,273.58
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,371.87,286.64
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,389.71,298.73
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,419.74,320.06
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,447.9,339.62
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,465.12,351.89
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,480.39,362.88
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,467.54,352.49
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,454.44,342.22
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,446.74,336.8
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,438.15,330.57
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,435.31,328.5
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,430.5,324.74
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,405.62,306.07
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,381.55,287.93
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,365.65,275.56
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,348.13,261.45
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,321.23,240.6
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,294.92,220.12
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,263.23,196.08
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,234.55,175.1
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,209.56,157.02
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,184.44,141.78
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,171.73,139.67
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,161.53,131.61
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,148.29,121.16
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,140.13,114.9
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,126.15,103.38
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,111.84,91.45
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,75.21,60.19
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,50.33,38.65
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,41.64,30.94
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,37.01,26.62
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,30.08,20.14
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,23.1,12.49
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,11.41,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,85.0,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,221.56,72.25
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,349.05,275.81
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,467.2,379.52
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,546.35,445.75
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,626.4,509.2
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,383.72,318.85
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,78.54,60.75
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,93.12,73.19
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,107.53,84.98
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,125.28,99.24
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,142.81,113.11
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,158.82,125.92
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,174.61,138.45
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,194.79,154.2
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,214.51,169.38
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,224.18,176.73
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,233.6,183.91
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,233.96,183.91
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,234.35,184.01
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,244.58,191.91
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,254.24,199.32
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,256.89,201.25
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,262.39,205.44
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,263.22,205.96
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,263.36,205.92
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,259.78,202.95
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,255.5,199.39
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,243.31,189.64
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,231.19,179.97
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,198.9,154.96
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,176.65,138.09
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,155.33,121.56
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,135.03,110.51
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,133.27,109.31
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,131.47,108.06
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,112.34,92.17
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,92.75,75.67
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,87.74,71.54
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,82.63,67.26
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,61.75,49.14
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,54.32,42.67
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,49.67,38.4
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,45.05,33.95
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,35.9,25.34
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,24.84,13.42
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,13.66,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,68.36,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,185.95,38.8
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,313.97,249.59
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,432.84,356.6
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,259.25,217.77
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,36.37,25.51
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,44.69,32.72
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,53.03,39.73
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,65.18,49.95
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,77.81,60.46
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,90.84,71.06
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,103.77,81.44
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,113.75,89.45
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,123.66,97.36
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,142.64,112.71
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,161.35,127.7
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,183.99,145.88
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,206.06,163.44
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,232.04,183.73
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,256.99,202.95
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,276.3,217.86
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,284.8,224.27
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,280.8,220.91
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,276.62,217.47
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,289.6,227.91
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,300.23,236.28
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,297.11,233.36
