Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,292.43,229.07
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,276.07,215.67
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,259.7,202.29
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,217.32,169.79
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,188.27,148.27
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,176.72,139.49
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,165.31,137.15
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,160.37,133.3
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,146.97,122.21
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,137.4,114.57
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,119.15,99.29
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,107.14,89.11
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,95.01,78.69
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,67.26,54.32
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,52.79,41.47
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,47.72,36.81
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,42.64,31.92
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,33.42,23.19
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,22.57,10.93
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,12.38,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,75.51,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,198.01,12.36
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,330.16,260.54
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,449.81,369.49
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,529.55,438.3
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,610.28,504.56
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,667.92,550.06
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,724.38,592.86
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,756.31,615.78
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,791.59,640.71
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,815.95,655.85
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,836.96,668.36
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,846.75,673.37
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,852.85,675.85
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,842.0,666.47
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,836.27,661.12
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,823.25,650.6
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,806.6,637.65
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,782.9,618.56
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,755.87,597.23
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,723.93,572.0
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,688.95,543.81
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,649.41,511.79
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,607.29,477.05
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,561.47,439.26
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,513.64,398.73
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,462.8,353.96
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,410.49,306.86
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,342.03,252.73
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,298.98,222.51
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,249.98,171.46
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,186.75,110.07
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,133.65,80.09
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,93.59,76.2
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,77.69,62.6
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,66.89,53.35
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,92.23,75.69
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,125.57,104.96
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,113.7,94.84
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,101.35,84.26
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,89.71,74.28
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,77.66,63.7
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,63.53,50.92
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,48.93,37.52
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,35.82,25.23
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,21.49,9.11
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,11.52,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,67.49,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,179.93,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,315.7,244.86
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,438.32,354.81
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,521.08,424.02
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,604.8,490.49
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,662.71,534.04
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,719.38,574.88
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,757.13,601.17
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,787.36,621.53
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,811.31,635.94
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,831.89,647.81
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,840.97,652.27
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,846.38,654.38
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,845.91,651.89
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,833.78,641.53
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,820.24,631.65
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,803.08,619.36
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,780.3,603.63
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,754.09,585.46
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,721.63,561.11
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,686.17,533.85
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,646.18,502.78
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,603.66,468.84
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,557.74,430.91
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,509.82,390.3
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,458.7,346.11
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,405.91,299.31
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,350.84,249.8
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,295.15,199.63
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,238.42,150.12
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,181.7,105.07
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,124.89,70.16
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,75.28,59.87
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,64.87,51.03
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,63.69,50.16
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,62.41,49.29
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,61.14,48.42
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,58.99,46.67
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,56.83,44.87
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,53.32,41.9
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,45.71,35.17
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,41.07,30.86
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,36.45,26.38
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,28.64,18.84
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,20.78,7.07
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,10.67,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,5.55,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,10.72,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,30.57,18.42
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,49.16,35.5
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,76.55,59.67
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,103.25,83.09
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,140.14,114.38
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,164.7,134.77
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,479.71,399.22
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,755.68,608.4
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,651.8,526.96
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,533.09,432.0
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,565.89,457.07
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,614.2,492.05
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,729.96,579.69
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,823.28,643.88
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,803.33,627.74
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,787.71,615.84
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,766.82,600.57
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,742.39,582.69
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,710.66,557.86
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,675.93,530.36
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,636.84,498.97
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,595.22,464.89
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,549.3,426.61
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,501.52,385.78
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,450.63,341.51
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,398.64,295.19
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,344.71,246.47
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,290.27,197.28
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,234.78,149.0
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,172.04,99.46
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,115.86,65.47
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,70.91,56.35
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,69.59,55.38
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,68.25,54.36
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,66.79,53.35
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,65.32,52.33
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,62.23,49.74
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,54.18,42.71
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,51.05,39.97
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,47.91,37.12
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,42.62,32.2
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,37.29,27.05
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,28.67,18.71
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,19.95,4.5
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,10.24,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.43,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.46,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.1,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,6.16,0.0
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,8.22,1.43
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,10.69,3.59
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,13.17,5.73
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,55.11,41.67
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,103.1,82.05
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,65.99,50.45
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,34.75,23.9
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,57.67,43.15
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,81.0,62.5
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,117.5,92.57
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,154.21,122.41
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,193.75,154.47
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,232.3,185.32
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,165.29,130.91
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,102.11,79.13
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,125.15,98.02
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,147.82,116.4
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,147.63,116.17
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,147.43,115.99
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,131.57,103.09
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,116.05,90.47
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,104.05,80.7
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,92.16,71.01
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,117.83,92.15
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,142.23,112.13
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,117.23,91.83
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,92.37,71.56
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,64.83,48.82
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,36.46,26.5
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,59.77,47.06
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,82.21,66.82
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,70.47,56.7
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,58.04,45.92
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,50.94,39.77
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,43.85,33.55
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,44.35,34.1
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,53.87,42.57
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,47.65,36.77
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,41.37,30.69
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,28.99,18.84
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,18.64,1.04
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,10.24,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,7.68,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,160.45,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,307.41,231.11
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,435.2,353.38
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,517.9,424.42
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,601.97,492.63
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,661.1,538.89
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,713.84,578.45
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,752.07,605.15
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,787.58,629.03
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,811.59,643.26
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,832.23,654.89
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,840.86,658.68
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,837.47,654.16
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,760.45,596.85
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,659.52,518.99
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,743.91,583.64
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,798.57,621.49
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,774.57,602.43
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,747.1,581.73
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,714.05,556.5
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,677.94,528.45
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,636.98,496.29
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,593.48,461.22
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,546.63,422.59
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,497.78,381.07
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,445.79,335.81
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,392.81,288.55
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,337.62,238.63
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,281.88,188.37
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,225.73,139.92
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,169.92,97.19
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,113.28,65.45
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,75.22,59.9
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,66.06,52.14
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,65.92,52.16
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,64.33,51.04
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,62.75,49.89
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,61.36,48.8
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,55.08,43.35
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,51.58,40.35
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,48.07,37.22
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,43.12,32.55
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,38.24,27.74
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,28.36,17.95
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,17.15,0.0
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,9.39,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,7.26,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,148.48,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,334.5,248.39
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,467.16,380.33
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,548.04,450.2
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,623.28,511.18
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,679.59,554.53
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,734.16,594.32
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,770.68,619.9
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,804.43,642.65
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,825.05,654.48
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,833.55,657.48
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,841.18,660.82
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,845.16,661.63
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,840.67,655.36
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,832.44,646.72
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,817.81,635.74
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,799.48,622.3
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,773.85,603.76
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,744.86,582.81
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,711.25,556.82
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,674.61,527.99
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,633.61,494.24
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,590.07,457.8
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,542.75,418.36
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,493.48,376.22
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,441.39,330.74
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,388.53,283.6
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,333.42,234.38
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,277.76,184.72
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,221.62,136.59
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,165.89,94.52
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,109.4,64.03
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,66.35,52.26
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,66.15,52.24
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,66.02,52.27
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,64.42,51.13
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,62.82,49.98
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,60.69,48.22
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,53.74,42.16
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,50.56,39.35
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,47.4,36.45
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,42.02,31.4
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,36.67,26.17
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,26.72,16.24
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,15.61,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,8.54,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,136.85,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,321.77,231.37
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,453.55,363.85
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,533.73,432.33
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,615.4,497.4
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,665.35,534.76
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,720.61,574.0
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,756.21,597.79
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,789.07,618.87
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,809.55,629.49
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,818.03,631.63
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,826.09,634.77
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,830.54,635.47
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,827.04,629.71
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,819.82,621.69
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,805.35,611.66
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,787.22,599.28
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,762.19,581.14
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,733.78,560.59
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,700.43,535.78
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,664.07,508.25
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,623.2,477.11
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,579.8,443.05
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,532.62,404.96
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,483.48,364.02
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,431.69,319.8
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,379.48,274.13
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,325.51,226.14
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,270.98,177.86
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,215.02,130.74
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,159.47,89.77
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,104.09,61.42
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,65.59,51.39
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,65.04,51.09
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,64.53,50.79
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,67.46,53.59
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,77.04,62.22
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,74.57,60.2
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,70.19,56.46
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,62.63,49.91
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,54.83,42.98
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,45.57,34.48
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,36.08,25.59
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,26.49,15.67
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,17.32,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,9.39,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,113.13,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,289.63,201.39
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,417.16,333.0
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,498.7,402.31
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,581.91,468.32
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,637.38,509.69
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,686.78,544.53
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,639.19,508.18
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,571.81,456.75
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,609.43,482.92
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,644.73,505.47
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,739.05,569.37
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,805.72,610.57
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,805.8,606.37
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,794.22,595.45
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,740.37,558.92
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,680.69,515.65
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,657.85,499.25
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,633.02,480.8
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,601.73,458.18
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,573.56,437.22
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,578.03,439.72
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,563.95,427.05
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,501.62,378.04
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,446.16,334.57
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,402.74,298.96
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,358.33,261.49
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,312.92,218.97
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,260.17,169.05
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,205.59,123.95
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,151.73,85.16
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,97.7,58.43
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,72.56,56.95
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,72.36,56.95
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,66.08,51.71
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,75.12,59.78
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,84.02,67.76
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,79.01,63.57
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,73.87,59.2
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,65.41,51.91
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,56.66,44.2
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,46.44,34.89
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,35.93,25.14
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,25.37,14.12
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,15.36,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,7.68,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,93.89,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,265.31,177.27
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,392.2,312.66
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,475.63,384.12
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,560.76,452.23
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,616.43,493.85
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,671.02,532.39
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,708.56,556.19
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,739.14,573.98
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,762.7,586.14
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,783.0,595.62
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,792.91,598.08
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,799.24,598.12
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,801.5,595.34
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,792.75,585.6
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,778.52,575.35
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,760.77,562.98
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,738.04,547.44
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,711.94,528.91
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,679.74,506.59
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,644.6,481.67
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,605.02,451.93
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,562.96,419.43
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,517.38,383.96
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,469.89,345.64
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,419.28,303.56
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,367.37,259.1
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,313.52,212.35
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,259.1,165.32
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,203.69,120.02
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,148.59,81.22
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,93.56,56.01
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,71.13,55.75
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,61.45,47.61
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,60.48,46.91
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,59.08,45.94
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,57.7,44.96
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,55.42,43.07
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,53.16,41.15
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,45.11,34.15
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,41.35,30.78
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,35.77,25.58
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,30.19,20.16
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,20.91,10.09
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,11.95,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,105.63,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,280.27,178.17
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,414.91,327.84
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,497.16,398.53
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,581.12,465.53
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,636.4,507.38
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,685.33,542.56
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,723.01,568.05
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,758.01,590.68
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,779.56,602.79
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,797.79,612.48
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,806.59,616.04
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,811.75,617.24
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,802.12,608.15
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,796.83,602.38
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,782.31,591.56
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,764.24,578.58
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,740.07,560.49
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,712.64,539.18
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,680.24,514.69
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,644.9,487.64
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,604.81,456.56
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,562.42,423.0
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,516.85,386.18
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,469.39,346.81
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,419.05,304.36
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,367.34,259.65
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,313.4,212.91
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,258.95,166.05
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,203.51,120.85
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,148.5,82.63
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,84.78,51.28
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,65.86,51.47
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,64.64,50.58
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,63.41,49.66
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,61.72,48.44
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,60.04,47.2
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,57.46,45.06
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,50.38,38.9
