Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,46.31,35.37
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,42.2,31.66
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,36.26,26.1
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,30.29,20.26
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,20.56,9.16
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,11.1,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.71,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,5.74,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,9.86,2.5
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,15.22,7.3
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,20.6,12.06
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,25.98,16.8
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,31.38,21.47
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,37.2,26.44
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,43.03,31.36
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,80.57,62.9
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,121.45,96.34
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,98.88,77.38
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,78.43,60.34
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,94.72,73.59
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,110.94,86.52
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,120.31,93.95
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,129.57,101.29
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,148.03,116.06
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,166.06,130.37
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,175.82,138.02
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,185.19,145.38
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,232.13,182.45
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,270.56,212.06
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,271.95,212.74
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,272.08,212.53
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,269.38,210.03
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,264.97,206.01
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,249.02,193.16
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,233.17,180.54
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,215.29,166.62
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,197.61,153.49
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,178.49,140.73
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,166.68,138.89
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,156.15,130.33
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,145.33,121.45
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,101.8,84.14
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,71.49,57.86
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,68.25,55.15
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,64.99,52.33
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,59.55,47.54
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,54.03,42.51
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,43.2,32.48
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,34.64,24.14
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,21.69,9.03
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,9.39,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,11.12,0.67
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,19.8,10.62
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,31.01,20.6
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,43.31,31.4
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,56.8,43.01
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,70.06,54.22
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,82.61,64.75
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,95.04,75.02
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,141.26,113.49
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,187.14,150.62
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,230.86,185.4
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,258.5,206.88
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,259.91,207.14
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,261.37,207.61
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,263.2,208.51
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,264.95,209.38
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,263.21,207.29
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,261.48,205.27
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,286.54,224.66
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,309.12,241.72
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,303.07,236.66
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,296.75,231.53
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,305.71,237.95
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,311.97,241.83
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,313.33,241.3
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,309.01,235.51
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,290.96,209.51
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,251.32,162.52
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,190.42,113.01
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,136.21,76.14
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,81.55,54.11
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,69.85,55.42
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,73.88,59.07
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,71.56,57.21
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,89.14,72.83
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,109.33,90.75
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,98.88,81.77
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,88.07,72.38
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,74.99,60.92
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,61.47,48.82
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,46.23,34.9
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,32.89,22.37
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,19.46,6.08
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,55.89,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,217.41,105.36
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,351.33,279.1
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,438.53,355.98
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,527.71,427.74
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,384.75,315.9
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,188.99,154.61
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,213.77,175.89
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,238.02,195.21
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,234.44,190.8
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,230.89,186.54
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,178.89,143.61
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,145.57,115.58
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,156.08,124.1
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,166.45,132.32
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,254.27,203.37
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,327.85,260.84
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,450.17,355.96
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,546.32,427.08
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,465.52,363.83
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,393.65,308.04
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,348.62,273.29
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,303.9,238.48
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,293.2,230.06
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,282.45,221.38
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,315.38,243.85
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,330.71,249.66
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,284.83,214.07
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,252.76,191.1
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,221.28,161.51
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,177.3,125.38
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,137.24,113.43
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,126.54,104.6
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,130.13,107.96
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,126.78,105.35
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,89.41,73.31
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,57.78,45.81
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,55.12,43.57
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,48.17,37.42
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,44.43,34.03
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,40.7,30.5
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,34.32,24.46
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,27.9,18.0
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,13.66,1.24
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,12.78,0.0
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,27.67,16.84
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,47.24,34.14
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,65.42,50.06
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,84.47,66.48
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,103.11,82.23
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,122.17,98.32
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,141.13,114.07
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,194.22,158.1
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,232.77,189.39
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,177.35,142.99
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,140.97,112.11
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,156.58,124.62
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,171.86,136.62
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,288.17,231.31
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,400.58,319.05
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,396.11,314.21
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,391.0,309.54
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,342.5,270.94
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,307.05,242.55
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,300.9,237.55
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,294.4,232.13
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,195.15,153.63
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,101.21,78.12
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,170.32,134.02
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,230.61,181.33
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,231.01,180.48
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,228.2,177.1
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,214.52,165.43
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,191.01,147.13
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,167.75,139.38
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,158.06,131.52
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,148.34,123.57
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,130.87,108.89
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,122.11,101.63
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,113.09,94.04
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,99.82,82.63
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,86.28,70.81
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,72.14,58.25
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,57.73,45.25
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,43.21,31.98
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,27.48,17.36
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,14.04,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,19.74,0.66
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,46.18,31.82
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,90.08,70.44
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,125.28,101.25
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,157.47,128.79
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,188.97,155.07
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,213.76,174.98
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,237.88,193.88
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,197.07,159.12
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,145.64,115.84
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,162.57,129.65
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,179.22,142.73
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,275.94,220.09
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,370.4,291.92
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,317.79,249.61
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,281.98,221.11
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,248.41,194.9
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,209.18,164.03
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,180.94,141.8
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,154.12,120.47
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,187.16,146.9
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,218.44,171.34
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,185.06,144.9
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,153.22,119.81
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,218.57,170.8
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,270.01,208.73
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,222.94,172.75
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,186.01,145.65
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,192.68,145.38
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,185.17,136.64
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,154.56,127.78
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,156.29,129.63
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,125.4,103.63
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,93.34,76.34
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,88.35,72.4
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,83.21,68.2
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,75.12,61.21
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,66.76,53.86
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,58.0,46.0
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,48.98,37.73
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,38.47,27.96
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,27.72,17.45
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,13.98,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,11.13,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,22.63,12.48
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,41.1,28.86
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,58.29,43.95
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,76.04,59.26
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,93.27,73.85
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,110.65,88.61
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,127.93,103.08
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,105.27,83.74
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,85.81,67.09
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,219.18,180.08
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,360.39,295.18
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,367.68,299.26
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,374.05,303.01
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,308.87,249.34
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,261.3,209.62
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,251.48,201.37
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,233.5,186.54
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,225.84,180.11
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,218.61,174.07
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,220.33,175.33
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,221.76,176.35
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,147.54,116.21
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,74.94,56.74
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,43.6,30.79
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,12.42,4.76
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,22.37,13.12
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,32.33,21.49
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,22.35,13.12
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,12.4,4.76
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,28.97,19.82
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,45.58,34.52
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,37.24,27.27
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,28.92,20.0
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,32.23,23.0
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,35.54,25.99
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,30.55,21.6
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,25.57,17.17
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,20.6,12.69
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,15.63,8.17
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,10.68,3.64
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,5.74,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,2.87,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,181.25,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,354.96,275.29
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,442.63,359.25
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,532.65,434.85
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,349.95,290.65
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,102.35,81.21
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,121.37,97.77
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,140.27,113.54
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,143.82,115.8
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,147.71,118.33
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,177.94,143.16
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,221.99,178.76
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,206.89,165.9
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,206.67,165.25
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,267.39,214.16
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,312.7,249.85
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,291.14,231.89
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,271.04,215.4
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,269.78,214.13
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,268.25,212.62
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,371.57,293.74
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,448.15,349.76
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,418.04,324.08
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,387.23,297.9
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,354.51,269.38
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,319.66,238.51
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,280.88,205.42
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,243.29,174.17
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,136.72,98.01
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,60.62,45.05
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,99.37,81.12
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,133.56,110.97
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,116.43,96.4
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,98.91,81.43
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,83.57,68.23
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,67.94,54.63
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,58.43,46.32
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,48.85,37.82
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,39.3,29.24
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,29.74,20.56
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,20.62,12.21
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,11.52,3.62
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,5.75,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,143.92,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,286.5,219.15
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,376.78,305.86
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,473.5,386.48
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,542.55,442.18
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,610.56,494.6
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,652.13,525.16
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,691.39,553.07
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,717.52,569.57
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,736.28,580.45
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,746.84,586.44
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,753.84,589.98
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,751.69,587.63
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,745.91,582.92
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,732.55,572.47
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,715.68,559.41
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,692.58,540.35
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,666.25,518.74
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,634.74,493.94
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,600.4,466.47
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,560.74,434.35
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,518.89,399.69
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,473.69,361.32
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,426.82,320.6
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,377.17,276.66
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,326.01,230.69
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,273.23,183.65
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,220.24,137.93
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,166.42,96.07
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,113.31,64.27
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,69.76,55.41
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,69.0,55.05
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,67.83,54.16
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,66.69,53.3
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,59.29,46.94
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,57.49,45.45
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,54.09,42.5
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,50.65,39.43
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,46.21,35.43
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,41.8,31.27
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,34.19,24.0
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,26.53,15.34
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,12.51,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,161.19,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,318.64,242.15
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,412.02,335.12
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,507.68,416.22
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,568.58,465.79
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,628.57,512.2
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,669.02,542.52
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,707.14,570.04
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,726.16,582.68
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,747.04,596.53
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,757.15,602.32
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,763.65,605.58
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,766.77,605.38
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,759.37,597.74
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,744.8,585.93
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,726.7,571.77
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,704.17,552.95
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,678.13,530.83
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,645.65,504.57
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,610.17,475.57
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,569.89,442.53
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,527.05,406.57
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,480.92,367.02
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,432.87,324.81
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,381.9,279.37
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,329.77,232.2
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,275.34,183.31
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,220.5,135.81
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,165.55,93.4
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,111.19,62.18
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,68.77,54.49
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,67.17,53.26
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,58.87,46.15
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,58.48,45.93
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,56.19,44.13
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,53.88,42.27
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,51.03,39.79
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,48.2,37.24
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,40.36,30.21
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,36.44,26.49
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,29.41,19.76
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,22.34,11.5
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,11.52,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,180.04,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,363.66,270.34
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,450.01,361.89
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,532.2,431.77
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,590.51,478.86
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,647.39,522.3
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,683.84,548.28
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,717.71,571.15
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,738.44,582.53
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,755.92,591.16
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,763.16,594.06
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,759.63,589.5
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,754.83,583.86
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,746.49,575.9
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,732.33,564.5
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,714.67,550.86
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,690.28,531.14
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,662.69,508.6
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,630.58,483.44
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,595.58,455.65
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,556.1,424.31
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,514.18,390.14
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,468.87,352.59
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,421.76,312.32
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,371.43,267.89
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,320.06,221.92
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,267.52,175.55
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,214.53,130.49
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,160.06,89.38
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,106.12,59.36
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,68.1,53.59
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,59.1,46.05
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,60.5,47.4
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,62.19,48.99
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,63.95,50.75
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,72.04,58.05
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,65.87,52.67
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,59.49,47.0
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,51.1,39.51
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,42.43,31.57
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,32.46,22.19
