Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,22.19,10.66
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,11.52,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,143.13,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,354.69,256.03
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,442.53,350.76
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,526.6,420.88
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,586.95,468.13
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,645.97,511.65
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,683.07,538.13
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,717.59,561.79
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,739.17,574.51
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,757.49,584.68
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,757.5,582.77
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,761.8,584.1
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,758.33,580.05
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,751.22,573.69
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,736.18,563.07
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,717.61,550.14
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,692.82,531.38
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,664.77,509.4
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,631.84,484.34
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,596.0,456.4
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,556.05,424.79
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,513.73,390.25
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,467.47,351.49
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,419.39,310.02
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,369.03,265.61
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,317.44,219.43
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,264.18,172.11
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,210.44,126.39
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,155.32,85.09
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,100.61,55.56
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,65.03,50.76
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,63.71,49.88
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,61.9,48.44
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,53.48,41.23
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,51.4,39.52
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,49.33,37.77
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,46.73,35.52
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,44.15,33.21
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,39.75,29.24
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,35.37,25.12
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,26.17,16.59
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,19.86,8.11
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,10.24,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,135.12,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,337.63,240.69
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,427.83,344.85
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,521.02,424.95
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,572.44,467.49
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,630.42,512.4
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,507.98,417.39
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,363.62,299.27
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,570.06,465.18
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,745.85,592.44
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,753.73,594.73
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,758.04,596.03
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,748.05,586.48
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,741.61,579.76
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,690.6,541.85
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,635.13,498.58
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,561.9,440.57
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,488.85,382.56
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,519.18,405.79
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,534.12,415.78
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,492.6,382.14
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,449.32,347.11
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,424.92,325.34
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,392.17,295.87
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,355.91,260.87
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,315.89,220.62
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,263.66,173.96
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,211.08,129.18
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,150.55,83.63
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,96.85,55.04
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,64.94,50.93
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,64.02,50.37
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,62.3,49.0
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,60.59,47.63
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,58.77,46.24
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,56.98,44.84
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,48.69,37.55
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,45.02,34.24
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,40.74,30.33
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,36.49,26.27
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,28.65,18.71
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,20.74,7.68
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,10.67,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,30.32,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,87.05,57.08
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,134.92,107.95
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,179.45,148.37
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,215.08,179.66
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,249.97,209.34
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,278.28,232.96
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,305.83,255.29
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,222.31,183.77
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,143.49,115.46
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,150.42,121.01
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,157.47,126.47
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,161.15,128.9
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,164.99,131.46
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,202.48,161.97
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,249.94,199.86
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,340.11,272.28
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,410.78,327.24
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,323.73,257.38
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,238.07,188.69
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,222.93,176.36
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,213.94,168.77
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,209.5,165.14
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,205.01,161.47
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,236.34,184.86
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,257.45,198.97
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,249.66,185.71
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,222.57,156.18
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,167.11,105.28
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,101.67,60.16
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,76.41,61.45
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,81.59,66.14
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,67.77,54.21
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,58.19,45.93
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,56.23,44.3
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,54.29,42.66
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,51.01,39.77
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,47.74,36.78
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,39.07,28.97
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,34.26,24.4
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,27.13,17.44
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,20.01,5.92
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,10.24,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,56.07,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,169.37,110.44
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,215.12,173.6
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,274.23,226.75
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,316.92,263.84
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,358.95,298.91
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,392.88,326.43
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,425.73,352.25
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,513.58,420.29
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,581.77,471.05
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,548.31,442.73
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,496.48,401.49
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,469.45,379.06
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,441.91,355.96
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,473.62,380.87
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,501.46,401.96
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,554.45,443.02
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,591.06,470.37
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,565.53,448.78
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,537.51,425.3
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,490.11,385.84
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,442.11,345.91
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,416.4,322.68
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,382.97,292.23
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,342.72,255.59
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,299.14,215.5
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,254.3,179.83
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,219.85,155.35
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,180.33,126.16
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,142.39,104.57
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,104.14,85.81
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,79.82,64.84
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,94.1,77.52
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,111.83,93.17
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,102.67,85.49
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,93.22,77.46
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,81.56,67.18
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,69.52,56.39
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,57.04,45.02
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,44.21,33.16
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,31.28,20.86
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,18.1,3.13
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,9.82,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.12,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,9.87,0.6
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,18.97,9.89
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,28.09,18.0
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,38.06,26.75
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,48.74,36.02
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,60.07,45.75
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,71.29,55.25
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,36.37,25.47
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.12,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,73.62,57.04
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,151.99,122.43
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,116.69,92.68
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,84.53,65.6
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,129.85,103.31
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,175.06,140.41
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,181.57,145.5
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,187.86,150.46
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,143.34,113.78
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,100.89,78.66
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,95.32,74.06
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,89.83,69.5
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,100.0,77.94
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,109.93,86.18
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,86.32,66.66
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,62.33,46.73
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,50.21,36.65
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,38.12,26.55
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,26.48,16.77
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,14.87,6.97
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,10.73,3.87
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,6.6,0.21
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,6.18,0.0
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,5.76,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,4.94,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.29,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.05,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,8.54,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,16.76,4.17
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,41.88,28.61
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,64.18,48.43
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,102.33,81.57
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,130.79,106.32
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,153.35,125.57
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,175.5,144.13
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,129.39,104.75
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,81.81,63.86
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,55.96,41.96
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,32.25,21.81
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,24.39,15.05
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,16.53,8.33
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,21.92,12.86
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,27.32,17.38
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,75.28,57.41
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,124.45,97.9
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,124.01,97.4
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,123.6,97.01
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,171.22,135.88
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,216.2,171.98
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,201.06,159.58
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,186.79,148.08
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,131.36,103.18
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,76.54,58.34
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,74.02,56.35
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,71.49,54.33
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,99.1,77.37
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,124.01,98.1
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,115.8,95.71
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,107.85,89.04
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,86.58,70.71
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,64.54,51.54
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,57.21,45.19
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,49.69,38.6
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,41.78,31.57
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,33.88,24.47
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,25.99,17.3
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,18.12,10.12
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,11.51,3.88
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,4.92,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.56,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,100.05,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,253.2,128.94
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,361.94,288.45
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,463.17,378.66
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,526.96,433.58
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,590.25,485.51
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,630.68,517.44
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,664.5,543.05
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,688.24,560.39
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,708.78,574.91
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,544.39,445.52
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,352.89,288.42
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,241.2,196.42
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,141.25,112.04
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,186.07,149.1
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,240.3,192.9
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,204.74,163.57
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,181.94,144.74
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,255.54,204.48
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,322.24,256.94
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,312.09,247.99
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,301.53,238.92
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,366.46,285.23
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,393.69,295.73
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,345.29,251.3
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,292.35,203.44
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,240.42,157.0
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,188.26,113.25
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,136.53,76.85
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,85.8,54.53
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,68.32,54.5
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,67.11,53.58
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,66.18,52.89
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,59.85,47.44
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,57.57,45.53
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,55.31,43.58
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,52.13,40.74
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,49.0,37.83
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,43.27,32.55
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,37.54,27.03
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,28.48,17.74
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,21.51,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,18.76,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,56.03,19.61
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,116.38,89.8
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,184.06,150.24
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,207.58,172.36
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,244.83,204.78
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,273.86,229.24
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,301.97,252.22
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,218.65,180.88
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,113.19,90.11
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,151.25,122.21
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,201.78,163.76
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,172.13,138.58
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,157.11,125.64
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,132.1,104.82
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,108.75,85.38
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,63.56,47.72
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,19.87,11.08
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,85.97,66.21
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,152.54,120.45
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,152.73,120.37
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,152.86,120.42
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,158.73,125.31
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,164.12,129.77
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,154.09,121.69
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,144.49,114.05
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,147.57,116.48
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,149.88,118.25
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,113.11,88.62
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,76.16,58.51
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,80.14,65.0
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,83.96,68.45
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,92.56,76.08
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,100.44,83.06
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,88.82,73.07
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,77.07,62.89
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,65.2,52.43
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,53.21,41.69
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,40.73,30.37
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,28.1,18.82
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,17.74,8.76
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,7.4,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,3.84,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,4.69,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,9.05,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,19.81,10.33
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,31.0,20.41
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,45.52,33.07
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,59.58,45.23
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,73.9,57.42
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,87.97,69.21
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,100.75,79.76
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,113.41,90.08
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,178.87,144.36
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,232.34,187.36
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,383.51,308.84
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,498.61,396.86
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,517.77,409.29
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,520.17,410.4
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,435.03,344.43
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,358.08,284.03
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,337.97,268.18
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,318.9,252.77
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,274.94,217.53
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,241.1,190.43
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,227.56,179.58
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,214.73,169.26
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,194.41,153.21
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,174.93,137.96
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,161.64,127.47
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,149.0,117.56
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,139.22,109.96
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,129.81,102.63
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,96.05,78.71
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,59.72,47.3
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,73.09,59.22
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,85.03,69.82
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,75.37,61.41
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,65.62,52.87
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,55.41,43.8
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,45.11,34.53
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,34.73,25.11
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,23.95,15.24
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,14.84,6.23
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,5.75,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,2.99,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,13.05,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,33.51,1.35
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,105.96,79.83
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,160.35,129.88
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,198.6,163.87
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,235.95,196.24
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,264.36,220.17
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,291.8,242.64
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,314.96,260.68
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,337.02,277.42
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,429.34,351.97
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,519.69,422.3
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,621.38,501.67
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,702.35,562.44
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,683.99,547.12
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,667.95,533.16
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,645.34,514.26
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,619.53,492.6
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,588.35,466.07
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,554.35,436.84
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,516.4,403.31
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,476.07,367.21
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,431.43,327.55
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,385.07,285.64
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,281.36,209.11
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,220.47,171.71
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,183.44,143.55
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,155.89,123.14
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,160.62,125.23
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,154.75,122.06
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,143.97,119.89
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,135.3,112.71
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,123.46,102.75
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,114.99,95.63
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,103.15,85.47
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,91.05,74.96
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,77.77,63.25
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,64.23,51.12
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,50.4,38.64
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,36.33,25.74
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,23.03,12.27
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,9.06,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,4.69,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
