Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,12.35,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,32.91,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,120.13,90.3
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,199.84,162.54
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,250.69,207.61
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,301.62,251.4
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,343.08,286.56
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,383.89,320.2
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,417.32,347.55
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,450.0,373.7
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,512.42,422.63
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,555.19,455.28
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,618.49,504.21
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,668.35,541.74
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,658.07,531.63
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,644.41,519.15
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,622.49,500.39
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,599.62,480.56
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,571.05,455.95
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,539.74,428.72
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,503.14,396.79
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,464.5,362.54
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,422.13,324.59
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,378.28,284.69
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,331.81,242.12
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,284.22,198.53
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,235.06,154.98
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,180.35,110.18
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,135.16,83.14
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,99.16,81.27
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,114.75,94.99
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,132.98,110.96
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,94.65,77.84
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,62.17,49.51
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,59.58,47.32
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,57.01,45.07
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,53.13,41.58
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,49.28,37.96
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,43.14,32.24
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,37.03,26.24
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,24.01,12.51
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,14.51,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,7.26,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,2.99,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,5.75,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,13.17,4.66
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,20.62,11.61
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,29.32,19.26
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,38.05,26.85
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,47.21,34.78
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,57.05,43.19
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,65.87,50.63
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,74.63,57.95
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,125.62,101.03
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,176.77,143.44
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,298.55,244.68
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,388.48,317.26
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,301.71,245.13
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,199.35,160.17
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,207.25,166.6
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,222.72,178.9
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,171.17,136.64
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,130.34,103.05
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,155.6,123.58
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,179.55,142.7
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,210.4,167.17
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,234.45,185.59
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,136.21,106.5
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,38.96,27.1
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,42.27,29.96
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,45.59,32.79
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,32.28,21.63
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,19.0,11.16
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,23.54,15.25
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,28.09,19.37
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,16.08,8.71
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.11,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.29,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.05,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.64,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.23,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.82,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.41,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,56.26,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,150.65,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,279.74,210.61
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,392.15,318.56
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,465.41,381.31
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,538.18,440.22
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,584.49,477.02
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,628.66,510.71
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,656.17,531.04
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,676.44,545.5
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,688.63,552.65
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,697.24,557.03
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,697.88,555.93
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,694.77,552.14
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,681.64,540.18
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,665.01,525.6
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,641.73,504.99
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,615.27,481.86
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,583.58,455.09
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,549.08,425.74
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,509.73,392.76
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,468.15,357.2
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,423.52,318.17
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,377.24,276.96
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,327.82,232.77
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,277.24,187.46
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,121.4,76.55
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,16.53,8.32
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,65.61,35.88
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,69.52,55.55
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,66.22,52.78
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,64.88,51.72
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,63.46,50.59
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,62.1,49.49
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,54.53,42.96
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,52.12,40.93
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,47.66,36.89
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,43.15,32.68
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,37.17,27.07
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,31.19,21.16
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,21.0,9.04
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,11.1,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,71.49,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,179.67,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,309.48,229.31
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,419.2,340.05
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,487.06,400.12
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,554.8,456.85
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,597.71,491.53
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,633.82,519.5
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,659.78,537.69
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,682.53,552.82
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,693.7,559.97
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,701.33,564.44
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,700.25,561.79
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,695.43,556.51
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,676.66,540.72
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,660.05,526.02
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,637.06,505.36
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,610.93,482.15
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,579.42,455.47
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,545.11,426.15
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,506.22,392.67
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,465.18,356.75
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,420.86,317.29
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,374.82,275.67
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,326.03,231.39
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,275.95,186.05
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,224.46,141.09
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,172.66,99.84
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,113.47,61.33
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,61.5,48.5
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,60.35,47.66
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,59.22,46.78
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,57.65,45.5
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,56.11,44.23
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,53.69,42.16
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,51.3,40.04
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,43.24,32.83
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,39.34,29.19
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,33.63,23.85
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,27.91,18.2
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,18.48,6.5
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,9.39,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,9.82,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,19.63,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,235.32,169.94
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,401.9,325.07
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,469.87,383.96
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,537.87,439.6
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,581.53,473.92
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,618.35,501.34
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,644.99,519.35
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,668.47,534.3
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,662.19,527.53
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,652.96,518.84
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,669.27,528.29
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,681.07,534.07
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,668.37,521.08
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,647.81,502.66
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,626.41,483.12
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,601.75,461.04
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,571.17,435.88
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,537.76,408.18
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,499.72,376.48
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,459.41,342.34
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,415.35,305.25
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,369.57,265.78
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,321.28,223.17
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,271.99,179.71
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,216.9,139.94
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,182.82,120.63
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,142.55,95.21
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,105.23,85.55
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,96.0,77.94
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,86.5,69.95
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,84.1,68.06
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,81.76,66.16
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,75.61,61.01
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,69.3,55.62
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,60.63,47.92
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,51.72,39.84
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,40.99,30.02
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,29.99,19.67
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,18.93,5.72
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,8.54,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,6.4,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,114.48,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,276.23,193.66
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,389.52,315.15
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,460.33,377.43
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,530.98,435.53
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,576.66,471.95
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,620.3,505.01
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,642.7,519.71
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,667.48,535.5
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,678.87,541.35
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,686.71,544.4
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,686.2,540.81
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,682.04,534.3
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,669.32,522.09
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,653.1,507.29
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,630.89,487.71
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,605.42,465.6
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,574.1,439.27
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,539.92,410.44
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,501.13,377.44
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,460.08,342.11
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,415.28,304.21
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,368.79,264.07
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,319.97,221.52
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,269.65,177.5
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,217.11,133.23
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,164.42,92.66
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,111.54,60.76
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,63.78,50.08
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,62.3,48.99
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,60.83,47.82
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,58.91,46.25
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,57.01,44.67
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,54.2,42.35
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,51.4,39.96
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,43.33,32.74
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,39.44,29.1
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,33.73,23.75
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,28.03,17.99
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,18.14,4.15
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,8.54,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,6.83,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,19.52,7.78
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,34.5,22.86
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,53.08,39.2
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,70.54,54.42
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,88.8,70.27
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,106.84,85.68
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,123.12,99.18
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,139.23,112.28
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,152.21,122.71
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,165.05,132.86
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,178.36,143.34
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,202.87,162.66
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,187.52,149.72
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,184.2,146.71
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,236.44,188.24
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,275.89,218.28
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,274.34,216.39
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,272.29,214.38
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,267.15,210.06
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,261.48,205.25
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,281.08,218.67
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,290.54,222.79
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,245.53,188.37
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,211.34,163.67
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,206.44,155.72
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,189.57,138.75
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,160.63,119.27
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,134.91,111.79
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,124.32,103.02
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,116.18,96.24
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,103.69,85.64
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,96.04,79.15
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,86.69,71.08
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,77.08,62.65
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,65.84,52.64
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,54.3,42.19
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,42.04,31.02
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,29.51,19.18
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,15.15,1.39
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,6.83,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,20.1,7.44
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,35.16,23.27
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,54.11,40.0
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,71.9,55.55
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,91.56,72.69
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,111.02,89.39
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,127.22,102.81
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,143.25,115.82
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,321.18,263.82
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,468.78,378.65
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,578.08,461.28
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,667.11,526.1
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,654.22,513.7
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,633.69,496.95
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,612.09,479.11
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,587.27,458.51
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,556.74,433.23
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,523.44,405.29
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,485.82,373.01
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,445.77,337.99
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,402.25,299.54
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,357.03,258.95
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,308.92,216.08
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,256.64,170.3
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,209.17,140.57
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,187.53,135.41
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,157.25,116.31
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,133.61,110.57
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,123.36,102.28
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,112.71,93.51
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,104.13,86.27
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,95.32,78.75
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,85.67,70.4
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,75.74,61.67
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,64.51,51.65
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,52.96,41.16
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,40.68,29.87
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,28.1,17.87
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,14.4,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,9.39,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,83.96,46.08
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,160.02,126.8
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,201.59,165.14
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,242.39,200.85
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,273.85,227.87
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,304.15,253.06
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,326.3,270.29
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,347.13,285.9
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,375.59,308.07
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,402.23,328.28
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,419.26,339.91
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,434.16,349.65
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,416.83,334.24
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,399.22,318.9
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,407.59,324.64
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,413.04,327.68
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,408.99,323.01
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,402.0,315.77
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,427.66,331.94
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,426.32,324.91
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,366.34,276.66
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,315.17,237.12
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,292.77,211.15
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,251.77,167.98
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,207.22,137.1
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,179.46,123.59
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,150.63,108.32
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,129.2,106.27
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,128.9,106.47
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,126.93,105.17
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,116.36,96.28
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,105.53,87.09
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,93.55,76.76
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,81.31,66.07
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,68.18,54.42
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,54.8,42.37
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,41.48,30.27
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,27.94,17.45
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,14.5,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,104.16,51.92
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,180.63,142.27
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,228.66,186.49
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,276.54,227.85
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,312.81,258.42
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,347.94,286.92
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,375.0,308.3
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,400.87,328.08
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,424.72,345.72
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,461.57,372.54
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,549.76,439.33
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,620.73,490.22
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,598.73,470.44
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,572.31,448.47
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,578.2,450.64
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,577.31,446.9
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,547.86,421.98
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,515.66,394.77
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,476.98,362.54
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,436.9,328.55
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,395.24,292.21
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,352.01,253.92
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,304.97,211.78
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,255.03,167.16
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,204.55,124.54
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,153.93,86.28
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,104.94,59.3
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,69.37,54.76
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,67.64,53.56
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,65.93,52.3
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,59.8,47.06
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,59.31,46.7
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,56.21,44.1
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,53.12,41.43
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,48.28,37.01
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,43.43,32.44
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,35.37,24.95
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,27.2,16.64
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,13.34,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
