Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,99.06,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,226.56,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,335.27,246.86
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,427.47,348.1
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,481.86,398.24
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,534.56,443.28
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,564.77,467.85
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,592.11,488.8
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,606.56,499.21
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,617.65,506.15
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,612.82,499.92
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,610.11,494.92
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,599.35,484.43
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,585.24,471.14
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,565.45,453.2
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,542.49,432.49
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,514.12,407.47
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,482.87,379.6
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,446.73,346.79
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,408.3,311.43
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,366.77,273.3
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,323.42,233.08
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,276.96,190.6
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,229.89,148.51
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,181.19,107.74
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,132.17,72.92
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,76.63,44.95
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,55.46,43.89
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,54.08,42.75
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,52.73,41.6
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,50.51,39.67
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,48.32,37.71
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,45.62,35.32
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,42.98,32.87
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,38.01,28.17
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,30.34,20.95
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,23.45,14.01
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,16.56,0.71
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,8.54,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,71.99,47.8
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,113.74,90.05
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,145.27,118.88
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,175.52,145.83
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,202.53,169.52
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,228.61,191.88
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,245.29,205.8
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,261.15,218.73
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,445.78,373.24
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,599.38,494.9
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,590.98,485.33
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,579.09,473.82
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,560.92,457.11
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,539.36,437.33
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,511.23,412.02
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,480.27,383.84
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,444.55,350.53
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,406.46,314.64
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,364.81,275.82
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,321.42,235.01
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,275.03,192.19
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,228.63,150.42
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,180.64,109.85
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,132.59,75.29
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,83.77,51.9
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,62.67,50.49
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,61.06,49.14
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,59.5,47.81
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,53.1,42.12
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,51.63,40.82
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,48.19,37.74
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,44.75,34.58
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,40.36,30.35
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,36.04,26.0
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,27.62,17.46
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,19.13,1.24
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,9.82,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,83.68,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,170.72,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,318.69,224.56
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,411.62,336.85
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,469.57,392.19
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,525.6,441.81
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,559.23,470.54
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,589.95,495.45
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,606.13,508.26
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,618.88,517.63
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,618.24,514.87
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,614.16,509.07
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,604.56,499.35
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,591.43,486.55
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,568.01,464.66
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,545.12,442.76
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,517.34,417.24
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,486.67,388.84
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,450.34,355.31
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,411.71,319.21
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,369.92,279.85
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,326.4,238.59
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,280.02,195.04
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,229.34,149.21
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,179.96,107.6
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,130.53,72.16
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,88.22,57.38
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,84.29,69.4
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,69.39,56.43
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,57.29,45.83
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,55.57,44.34
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,53.93,42.86
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,46.38,36.11
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,43.27,33.25
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,38.4,28.6
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,33.55,23.81
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,25.93,16.05
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,18.27,0.58
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,9.39,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,6.4,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,170.63,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,305.08,207.27
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,406.27,329.72
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,463.62,384.25
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,519.16,432.85
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,432.52,362.82
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,320.71,270.15
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,336.28,283.34
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,350.29,294.18
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,399.04,332.82
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,431.03,357.05
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,484.58,398.99
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,524.19,428.52
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,496.16,403.04
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,466.88,376.97
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,475.9,381.24
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,475.15,376.33
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,440.69,344.77
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,403.87,310.77
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,339.52,258.14
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,284.15,214.17
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,243.49,180.92
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,210.19,155.24
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,180.11,132.32
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,154.37,114.91
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,124.72,94.3
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,98.56,81.92
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,77.72,63.68
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,57.09,45.46
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,55.0,43.66
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,48.63,37.97
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,45.5,35.18
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,42.39,32.32
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,37.52,27.69
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,32.66,22.93
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,25.03,15.2
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,17.36,0.0
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,8.96,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,5.97,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,128.05,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,272.45,176.53
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,377.3,304.16
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,434.78,358.8
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,485.87,403.92
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,522.39,435.0
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,556.04,462.2
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,518.96,431.66
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,474.78,395.32
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,505.77,419.03
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,531.86,437.57
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,547.46,448.39
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,560.47,456.62
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,542.07,439.1
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,520.66,419.09
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,494.76,395.76
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,466.02,369.63
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,431.53,337.89
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,395.1,304.02
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,355.91,267.75
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,315.0,229.55
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,270.94,188.73
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,225.53,147.58
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,178.5,108.08
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,131.36,74.3
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,91.48,60.56
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,87.87,72.55
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,81.85,67.34
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,75.73,62.01
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,72.92,59.57
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,70.13,57.08
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,59.79,47.9
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,45.47,35.05
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,40.3,30.14
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,35.14,25.08
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,26.73,16.58
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,18.24,0.0
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,9.39,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,11.1,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,105.71,62.22
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,177.12,142.12
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,214.81,178.26
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,251.4,211.28
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,276.86,233.89
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,301.12,254.71
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,319.72,270.16
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,336.93,283.96
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,347.01,290.9
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,355.47,296.24
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,426.77,354.09
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,484.69,399.18
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,448.06,367.45
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,417.81,341.16
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,343.79,279.99
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,280.18,227.57
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,303.23,243.94
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,312.03,247.08
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,277.84,218.07
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,247.64,193.06
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,231.81,176.55
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,211.14,155.82
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,179.52,124.01
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,138.05,87.99
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,97.35,66.62
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,77.83,63.95
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,67.01,54.44
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,56.06,44.75
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,56.15,44.87
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,56.44,45.11
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,52.41,41.43
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,48.39,37.66
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,41.77,31.45
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,35.05,25.0
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,26.24,16.16
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,17.31,0.0
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,12.8,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,163.08,92.96
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,281.14,227.09
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,327.78,273.23
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,371.43,312.89
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,402.75,340.75
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,437.63,370.12
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,456.52,385.41
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,472.71,397.87
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,475.67,398.96
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,476.1,397.76
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,429.19,357.61
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,377.56,313.87
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,344.17,284.55
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,303.96,249.92
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,290.87,238.21
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,278.0,226.62
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,282.07,228.36
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,286.48,229.66
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,265.91,211.09
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,245.48,192.75
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,220.17,171.14
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,197.31,152.13
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,174.65,134.04
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,153.89,118.82
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,133.08,104.97
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,119.78,101.65
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,112.47,95.34
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,104.97,88.8
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,95.28,80.24
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,85.32,71.35
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,74.46,61.64
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,63.33,51.51
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,51.29,40.32
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,38.96,28.75
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,27.61,17.49
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,16.33,0.0
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,11.1,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,140.78,73.31
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,239.67,192.86
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,288.13,240.58
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,336.6,284.37
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,368.39,312.16
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,398.64,337.47
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,418.4,353.77
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,435.98,367.69
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,448.61,376.84
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,458.66,383.48
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,465.12,387.44
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,474.44,393.22
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,352.37,291.79
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,248.94,204.89
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,262.95,216.04
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,274.02,224.0
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,354.57,285.37
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,401.1,314.08
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,361.65,276.56
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,320.5,237.48
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,233.44,173.75
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,179.59,141.95
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,172.76,128.18
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,146.11,100.55
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,96.83,65.32
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,57.75,46.49
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,56.4,45.37
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,55.1,44.25
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,52.55,41.98
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,50.01,39.68
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,46.92,36.9
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,43.88,34.05
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,35.73,26.44
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,31.19,21.92
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,23.89,14.37
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,16.57,0.0
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,8.54,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.41,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,11.95,0.34
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,20.65,11.35
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,31.36,21.22
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,42.54,31.28
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,54.01,41.45
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,65.28,51.3
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,75.32,60.07
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,85.28,68.67
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,93.63,75.8
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,101.94,82.84
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,97.34,78.78
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,93.3,75.22
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,50.54,38.24
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,9.9,2.95
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,53.47,40.65
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,97.71,78.46
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,115.68,93.63
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,133.03,108.25
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,103.91,83.58
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,75.47,59.41
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,112.7,90.76
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,146.28,118.62
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,140.03,113.25
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,134.46,108.74
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,115.04,93.46
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,94.44,79.89
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,87.24,73.54
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,79.95,67.06
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,71.52,59.49
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,62.99,51.76
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,54.02,43.63
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,44.95,35.29
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,35.06,26.04
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,24.78,16.41
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,16.08,7.91
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,12.37,0.0
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,21.48,11.7
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,34.72,23.63
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,47.54,34.99
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,59.96,45.94
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,72.14,56.55
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,83.02,65.93
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,93.79,75.11
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,102.91,82.63
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,111.97,90.01
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,125.12,101.01
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,137.89,111.59
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,137.71,111.23
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,137.79,111.14
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,137.24,110.56
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,136.85,110.14
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,137.2,110.35
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,137.49,110.53
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,123.51,98.89
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,110.12,87.8
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,116.55,93.24
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,122.51,98.27
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,120.87,96.88
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,118.81,95.19
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,117.94,94.43
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,112.22,94.23
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,108.7,91.26
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,100.48,84.12
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,90.82,75.64
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,81.04,66.97
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,70.13,57.17
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,59.1,47.15
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,46.96,36.03
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,34.67,24.67
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,22.95,13.4
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,10.71,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,90.33,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,230.94,78.78
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,349.1,270.87
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,402.14,326.49
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,463.19,379.82
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,296.1,246.06
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,79.28,62.06
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,90.43,71.94
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,101.49,81.3
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,111.4,89.66
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,121.26,97.88
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,146.35,119.01
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,179.28,146.28
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,293.2,240.61
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,385.63,313.33
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,321.0,259.64
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,264.93,213.81
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,268.04,215.19
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,268.07,213.34
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,267.68,210.15
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,258.0,198.62
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,199.86,154.5
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,157.64,125.24
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,162.75,124.39
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,153.68,113.26
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,124.61,97.07
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,112.81,94.67
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,105.37,88.28
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,101.15,84.66
