Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,126.05,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,306.88,217.35
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,368.0,299.61
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,437.03,362.48
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,479.68,399.83
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,519.92,433.3
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,542.33,451.47
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,561.63,466.2
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,498.63,413.42
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,425.03,352.3
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,447.04,369.38
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,471.35,386.9
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,451.73,368.51
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,426.02,345.61
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,400.4,323.12
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,374.65,300.46
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,361.91,287.67
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,345.47,271.16
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,326.58,251.57
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,298.77,224.02
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,262.84,190.72
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,226.6,157.82
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,188.65,126.04
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,152.28,98.81
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,114.52,76.04
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,82.61,67.8
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,66.22,53.61
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,52.46,41.55
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,50.64,39.98
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,48.87,38.39
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,45.77,35.57
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,42.71,32.69
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,35.07,25.64
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,30.93,21.59
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,24.1,14.87
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,17.25,4.5
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,8.96,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,130.26,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,305.39,211.91
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,379.48,305.3
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,451.46,369.56
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,494.93,407.15
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,535.91,440.89
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,559.62,459.24
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,580.12,473.98
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,587.6,477.47
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,591.56,477.81
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,582.33,468.79
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,574.39,460.36
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,559.5,446.73
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,541.2,430.14
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,516.73,408.4
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,489.16,383.72
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,456.27,353.66
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,420.69,320.82
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,380.97,284.48
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,339.18,245.85
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,294.34,204.89
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,248.53,163.6
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,200.69,122.41
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,152.22,85.3
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,102.24,56.44
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,54.34,42.88
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,53.28,42.08
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,52.26,41.22
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,50.39,39.58
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,48.54,37.94
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,45.81,35.52
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,43.11,33.04
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,38.53,28.71
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,33.97,24.27
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,24.71,15.44
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,18.23,5.57
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,9.39,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,124.49,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,302.64,206.6
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,378.12,302.98
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,451.17,367.83
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,489.55,401.4
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,532.66,436.42
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,376.43,312.02
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,195.84,161.93
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,208.0,172.48
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,219.5,181.4
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,227.55,187.53
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,224.73,184.72
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,242.42,198.7
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,248.88,203.33
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,246.49,200.59
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,243.61,197.44
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,190.01,153.14
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,145.35,116.6
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,143.36,114.99
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,141.34,113.25
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,137.58,110.13
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,133.83,107.05
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,128.13,102.59
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,122.5,98.23
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,115.16,92.33
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,108.14,90.76
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,101.05,84.68
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,93.85,78.45
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,84.88,70.6
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,75.8,62.55
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,65.58,53.49
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,55.23,44.17
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,44.42,34.21
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,33.48,24.05
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,23.14,14.29
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,12.36,2.33
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,6.4,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.12,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,9.87,1.22
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,17.72,9.12
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,25.6,16.25
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,33.48,23.27
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,41.39,30.23
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,50.25,37.99
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,59.14,45.7
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,66.98,52.43
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,74.76,59.06
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,48.86,36.72
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,24.76,15.86
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,85.48,68.17
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,149.15,121.98
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,142.34,115.96
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,136.21,110.69
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,249.06,203.4
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,332.0,266.69
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,320.39,252.17
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,303.41,231.94
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,277.42,203.62
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,247.31,171.37
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,195.69,134.68
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,160.93,115.52
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,128.58,98.18
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,119.7,102.09
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,112.63,95.92
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,105.37,89.55
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,96.2,81.41
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,86.82,73.0
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,76.01,63.33
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,64.98,53.3
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,53.08,42.24
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,41.38,31.25
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,28.7,19.19
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,15.69,4.86
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,8.11,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,117.46,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,287.12,194.59
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,366.08,300.69
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,441.75,371.37
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,480.27,407.58
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,523.7,445.62
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,548.33,466.61
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,569.71,483.89
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,579.38,490.12
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,585.51,492.91
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,581.57,487.89
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,574.1,479.67
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,559.38,465.43
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,541.24,448.06
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,514.05,423.02
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,486.66,397.18
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,454.99,367.23
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,420.64,334.36
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,381.97,297.29
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,341.25,257.9
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,297.41,215.88
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,249.17,170.68
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,201.17,127.48
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,152.65,88.21
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,102.9,56.66
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,55.66,44.78
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,54.26,43.69
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,52.88,42.58
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,50.66,40.6
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,48.45,38.6
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,45.72,36.06
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,43.01,33.48
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,38.9,29.52
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,34.83,25.46
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,25.93,16.9
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,19.92,8.21
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,10.24,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,57.76,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,162.72,107.27
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,211.11,172.76
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,254.43,214.47
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,284.8,242.34
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,313.93,267.98
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,318.89,273.0
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,336.69,287.95
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,344.84,294.25
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,351.44,298.99
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,298.1,252.25
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,236.35,198.53
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,198.15,165.27
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,172.64,142.78
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,192.01,158.95
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,209.3,172.99
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,221.71,182.62
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,235.95,193.36
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,198.29,161.88
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,169.56,138.45
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,202.0,160.51
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,218.07,166.75
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,190.43,143.23
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,164.44,122.79
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,136.0,105.71
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,120.98,103.15
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,113.66,96.78
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,106.15,90.2
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,97.0,82.1
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,87.64,73.72
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,77.14,64.35
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,66.43,54.63
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,54.56,43.6
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,42.45,32.26
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,30.42,20.86
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,18.1,7.32
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,9.39,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,127.09,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,305.84,201.83
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,375.56,307.53
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,450.62,377.54
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,495.73,417.68
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,538.29,453.52
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,562.64,473.69
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,583.75,490.15
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,590.47,493.69
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,593.75,494.02
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,589.53,488.74
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,581.77,480.35
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,566.72,465.11
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,545.45,444.77
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,521.44,422.42
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,494.41,397.17
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,461.94,367.26
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,426.92,334.63
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,387.95,297.91
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,346.96,258.98
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,284.45,206.64
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,235.48,167.37
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,200.11,130.34
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,160.85,93.08
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,111.78,67.4
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,86.43,71.97
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,81.88,68.07
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,78.3,64.97
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,62.7,51.09
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,48.42,38.3
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,45.68,35.9
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,42.98,33.41
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,38.82,29.43
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,34.71,25.38
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,25.86,16.93
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,19.86,8.96
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,10.24,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,110.01,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,270.74,175.12
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,350.54,283.94
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,425.66,352.0
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,470.88,391.44
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,509.13,423.4
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,535.49,444.96
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,558.67,462.95
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,472.33,392.62
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,377.8,314.92
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,405.91,337.87
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,430.21,356.37
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,435.23,358.27
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,436.73,357.07
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,414.79,337.22
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,391.98,316.67
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,377.08,301.96
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,358.84,283.9
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,341.51,265.3
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,313.33,236.77
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,255.29,191.82
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,214.06,163.42
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,190.71,143.11
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,166.84,123.56
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,138.61,101.16
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,101.02,84.63
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,80.35,66.61
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,60.73,49.27
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,61.62,50.14
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,62.78,51.19
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,55.62,44.79
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,48.25,38.1
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,42.79,32.95
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,37.28,27.62
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,29.79,20.3
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,22.25,11.0
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,11.52,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,131.04,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,304.66,195.22
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,381.83,309.0
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,454.33,375.41
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,497.79,413.32
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,538.86,447.01
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,561.67,465.07
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,581.38,479.56
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,589.64,483.44
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,589.5,480.49
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,584.97,474.52
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,577.04,465.61
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,562.17,450.78
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,543.98,433.16
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,519.6,411.3
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,492.19,386.64
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,460.03,357.13
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,425.25,325.02
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,386.42,290.01
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,345.49,252.56
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,301.76,212.54
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,256.78,171.64
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,209.03,129.83
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,160.6,91.06
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,111.72,59.79
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,63.03,50.72
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,55.75,44.42
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,53.83,42.78
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,46.76,36.5
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,45.24,35.16
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,42.84,33.04
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,40.47,30.88
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,36.71,27.31
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,32.98,23.66
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,26.84,17.67
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,20.72,10.1
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,10.09,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,124.65,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,290.86,184.09
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,372.34,301.7
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,448.93,372.59
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,494.94,413.11
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,538.51,449.4
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,563.19,469.36
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,584.68,485.64
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,591.72,488.79
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,595.34,488.78
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,591.81,483.76
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,584.72,475.67
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,569.45,460.49
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,550.84,442.49
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,524.6,418.85
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,498.2,394.56
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,466.09,365.16
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,431.43,333.15
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,392.97,297.91
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,352.45,260.34
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,308.82,219.49
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,263.34,177.29
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,215.71,135.33
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,167.42,96.39
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,117.91,64.18
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,62.6,50.14
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,53.54,42.35
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,52.14,41.26
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,50.27,39.63
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,48.43,38.0
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,45.69,35.59
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,42.97,33.13
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,39.27,29.62
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,35.63,26.04
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,29.09,19.72
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,20.69,10.45
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,10.1,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,108.32,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,266.63,165.54
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,348.99,279.74
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,425.77,349.61
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,471.65,389.67
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,515.67,426.28
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,537.52,444.63
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,561.81,463.77
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,573.16,472.05
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,580.99,477.13
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,579.27,474.42
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,574.02,468.68
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,559.18,454.38
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,541.13,437.32
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,518.09,416.76
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,492.02,393.29
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,460.38,364.85
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,426.36,333.78
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,388.31,298.87
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,348.32,261.61
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,305.31,221.48
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,261.11,180.43
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,214.44,138.69
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,167.38,99.92
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,120.37,68.63
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,74.67,51.47
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,63.95,51.89
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,62.4,50.57
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,56.76,45.58
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,56.45,45.31
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,53.51,42.73
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,50.62,40.1
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,46.74,36.38
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,42.99,32.63
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,34.78,24.75
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,24.81,13.97
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,12.47,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
